Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-15T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
433041,Quintrell Grdns East,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
433041,Quintrell Grdns East,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
433041,Quintrell Grdns East,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.64
433041,Quintrell Grdns East,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
433041,Quintrell Grdns East,2023-06-15T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
433041,Quintrell Grdns East,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.98
433041,Quintrell Grdns East,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.39
433041,Quintrell Grdns East,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.11
433041,Quintrell Grdns East,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
433041,Quintrell Grdns East,2023-06-15T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.67
433041,Quintrell Grdns East,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
433041,Quintrell Grdns East,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.45
433041,Quintrell Grdns East,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.68
433041,Quintrell Grdns East,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.15
433041,Quintrell Grdns East,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
433041,Quintrell Grdns East,2023-06-15T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
433041,Quintrell Grdns East,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
433041,Quintrell Grdns East,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
433041,Quintrell Grdns East,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,29.0
433041,Quintrell Grdns East,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
433041,Quintrell Grdns East,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
433041,Quintrell Grdns East,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
433041,Quintrell Grdns East,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
433041,Quintrell Grdns East,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
433041,Quintrell Grdns East,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
433041,Quintrell Grdns East,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
433041,Quintrell Grdns East,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
433041,Quintrell Grdns East,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
433041,Quintrell Grdns East,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.38
433041,Quintrell Grdns East,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.71
433041,Quintrell Grdns East,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.11
433041,Quintrell Grdns East,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
433041,Quintrell Grdns East,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
433041,Quintrell Grdns East,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
433041,Quintrell Grdns East,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
433041,Quintrell Grdns East,2023-06-15T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-15T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-15T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-15T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-15T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-15T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-15T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-15T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
433041,Quintrell Grdns East,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
433041,Quintrell Grdns East,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
433041,Quintrell Grdns East,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.36
433041,Quintrell Grdns East,2023-06-15T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
433041,Quintrell Grdns East,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.34
433041,Quintrell Grdns East,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
433041,Quintrell Grdns East,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.48
433041,Quintrell Grdns East,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-15T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
433041,Quintrell Grdns East,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.89
433041,Quintrell Grdns East,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.46
433041,Quintrell Grdns East,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.17
433041,Quintrell Grdns East,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.0
433041,Quintrell Grdns East,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.55
433041,Quintrell Grdns East,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
433041,Quintrell Grdns East,2023-06-15T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
433041,Quintrell Grdns East,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
433041,Quintrell Grdns East,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
433041,Quintrell Grdns East,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,28.9
433041,Quintrell Grdns East,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
433041,Quintrell Grdns East,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
433041,Quintrell Grdns East,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
433041,Quintrell Grdns East,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
433041,Quintrell Grdns East,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
433041,Quintrell Grdns East,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
433041,Quintrell Grdns East,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.57
433041,Quintrell Grdns East,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
433041,Quintrell Grdns East,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.94
433041,Quintrell Grdns East,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.61
433041,Quintrell Grdns East,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.91
433041,Quintrell Grdns East,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,16.2
433041,Quintrell Grdns East,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
433041,Quintrell Grdns East,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
433041,Quintrell Grdns East,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
433041,Quintrell Grdns East,2023-06-15T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-15T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-15T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-15T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-15T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-15T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-15T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-15T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
433041,Quintrell Grdns East,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.28
433041,Quintrell Grdns East,2023-06-15T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
433041,Quintrell Grdns East,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.98
433041,Quintrell Grdns East,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.24
433041,Quintrell Grdns East,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-15T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
433041,Quintrell Grdns East,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
433041,Quintrell Grdns East,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.67
433041,Quintrell Grdns East,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.77
433041,Quintrell Grdns East,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
433041,Quintrell Grdns East,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.3
433041,Quintrell Grdns East,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.02
433041,Quintrell Grdns East,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
433041,Quintrell Grdns East,2023-06-15T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
433041,Quintrell Grdns East,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
433041,Quintrell Grdns East,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
433041,Quintrell Grdns East,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,28.8
433041,Quintrell Grdns East,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
433041,Quintrell Grdns East,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
433041,Quintrell Grdns East,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
433041,Quintrell Grdns East,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
433041,Quintrell Grdns East,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
433041,Quintrell Grdns East,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
433041,Quintrell Grdns East,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.61
433041,Quintrell Grdns East,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
433041,Quintrell Grdns East,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.95
433041,Quintrell Grdns East,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.77
433041,Quintrell Grdns East,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.57
433041,Quintrell Grdns East,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
433041,Quintrell Grdns East,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
433041,Quintrell Grdns East,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
433041,Quintrell Grdns East,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
433041,Quintrell Grdns East,2023-06-15T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-15T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-15T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-15T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-15T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-15T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-15T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-15T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-15T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
433041,Quintrell Grdns East,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
433041,Quintrell Grdns East,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.34
433041,Quintrell Grdns East,2023-06-15T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
433041,Quintrell Grdns East,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.25
433041,Quintrell Grdns East,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
433041,Quintrell Grdns East,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.78
433041,Quintrell Grdns East,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.68
433041,Quintrell Grdns East,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-15T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
433041,Quintrell Grdns East,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
433041,Quintrell Grdns East,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
433041,Quintrell Grdns East,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.91
433041,Quintrell Grdns East,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
433041,Quintrell Grdns East,2023-06-15T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
433041,Quintrell Grdns East,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,28.7
433041,Quintrell Grdns East,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
433041,Quintrell Grdns East,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
433041,Quintrell Grdns East,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
433041,Quintrell Grdns East,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
433041,Quintrell Grdns East,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
433041,Quintrell Grdns East,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
433041,Quintrell Grdns East,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
433041,Quintrell Grdns East,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.6
433041,Quintrell Grdns East,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.83
433041,Quintrell Grdns East,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,3.7
433041,Quintrell Grdns East,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,16.5
433041,Quintrell Grdns East,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
433041,Quintrell Grdns East,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
433041,Quintrell Grdns East,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-15T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-15T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-15T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-15T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-15T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-15T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-15T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-15T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
433041,Quintrell Grdns East,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
433041,Quintrell Grdns East,2023-06-15T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
433041,Quintrell Grdns East,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.46
433041,Quintrell Grdns East,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
433041,Quintrell Grdns East,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.03
433041,Quintrell Grdns East,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.88
433041,Quintrell Grdns East,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
433041,Quintrell Grdns East,2023-06-15T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
433041,Quintrell Grdns East,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
433041,Quintrell Grdns East,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.34
433041,Quintrell Grdns East,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
433041,Quintrell Grdns East,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.7
433041,Quintrell Grdns East,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
433041,Quintrell Grdns East,2023-06-15T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
433041,Quintrell Grdns East,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
433041,Quintrell Grdns East,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,28.6
433041,Quintrell Grdns East,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
433041,Quintrell Grdns East,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
433041,Quintrell Grdns East,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
433041,Quintrell Grdns East,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
433041,Quintrell Grdns East,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
433041,Quintrell Grdns East,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
433041,Quintrell Grdns East,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.63
433041,Quintrell Grdns East,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.05
433041,Quintrell Grdns East,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.72
433041,Quintrell Grdns East,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,19.4
433041,Quintrell Grdns East,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
433041,Quintrell Grdns East,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
433041,Quintrell Grdns East,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
433041,Quintrell Grdns East,2023-06-15T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-15T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-15T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-15T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-15T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-15T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-15T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-15T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-15T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
433041,Quintrell Grdns East,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
433041,Quintrell Grdns East,2023-06-15T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.53
433041,Quintrell Grdns East,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
433041,Quintrell Grdns East,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.26
433041,Quintrell Grdns East,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
433041,Quintrell Grdns East,2023-06-15T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
433041,Quintrell Grdns East,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
433041,Quintrell Grdns East,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
433041,Quintrell Grdns East,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.24
433041,Quintrell Grdns East,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.58
433041,Quintrell Grdns East,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
433041,Quintrell Grdns East,2023-06-15T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
433041,Quintrell Grdns East,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,28.5
433041,Quintrell Grdns East,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
433041,Quintrell Grdns East,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
433041,Quintrell Grdns East,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
433041,Quintrell Grdns East,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
433041,Quintrell Grdns East,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
433041,Quintrell Grdns East,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
433041,Quintrell Grdns East,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.67
433041,Quintrell Grdns East,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.46
433041,Quintrell Grdns East,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,4.72
433041,Quintrell Grdns East,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,14.9
433041,Quintrell Grdns East,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
433041,Quintrell Grdns East,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
433041,Quintrell Grdns East,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
433041,Quintrell Grdns East,2023-06-15T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-15T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-15T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-15T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-15T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-15T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-15T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-15T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-15T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
433041,Quintrell Grdns East,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
433041,Quintrell Grdns East,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
433041,Quintrell Grdns East,2023-06-15T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
433041,Quintrell Grdns East,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.26
433041,Quintrell Grdns East,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.19
433041,Quintrell Grdns East,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
433041,Quintrell Grdns East,2023-06-15T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
433041,Quintrell Grdns East,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
433041,Quintrell Grdns East,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
433041,Quintrell Grdns East,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
433041,Quintrell Grdns East,2023-06-15T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
433041,Quintrell Grdns East,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
433041,Quintrell Grdns East,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
433041,Quintrell Grdns East,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,28.3
433041,Quintrell Grdns East,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
433041,Quintrell Grdns East,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
433041,Quintrell Grdns East,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
433041,Quintrell Grdns East,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
433041,Quintrell Grdns East,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
433041,Quintrell Grdns East,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
433041,Quintrell Grdns East,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.17
433041,Quintrell Grdns East,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.07
433041,Quintrell Grdns East,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,5.55
433041,Quintrell Grdns East,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,17.8
433041,Quintrell Grdns East,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
433041,Quintrell Grdns East,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
433041,Quintrell Grdns East,2023-06-15T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-15T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-15T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-15T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-15T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-15T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-06-15T08:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-15T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-15T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
433041,Quintrell Grdns East,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
433041,Quintrell Grdns East,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
433041,Quintrell Grdns East,2023-06-15T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
433041,Quintrell Grdns East,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.09
433041,Quintrell Grdns East,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.79
433041,Quintrell Grdns East,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
433041,Quintrell Grdns East,2023-06-15T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
433041,Quintrell Grdns East,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
433041,Quintrell Grdns East,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
433041,Quintrell Grdns East,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
433041,Quintrell Grdns East,2023-06-15T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
433041,Quintrell Grdns East,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
433041,Quintrell Grdns East,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,28.1
433041,Quintrell Grdns East,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
433041,Quintrell Grdns East,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
433041,Quintrell Grdns East,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
433041,Quintrell Grdns East,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
433041,Quintrell Grdns East,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
433041,Quintrell Grdns East,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
433041,Quintrell Grdns East,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
433041,Quintrell Grdns East,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
433041,Quintrell Grdns East,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.98
433041,Quintrell Grdns East,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.52
433041,Quintrell Grdns East,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.28
433041,Quintrell Grdns East,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
433041,Quintrell Grdns East,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
433041,Quintrell Grdns East,2023-06-15T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-15T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-15T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-15T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-15T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-15T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-06-15T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-15T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-15T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
433041,Quintrell Grdns East,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.42
433041,Quintrell Grdns East,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.35
433041,Quintrell Grdns East,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
433041,Quintrell Grdns East,2023-06-15T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
433041,Quintrell Grdns East,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.47
433041,Quintrell Grdns East,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
433041,Quintrell Grdns East,2023-06-15T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
433041,Quintrell Grdns East,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
433041,Quintrell Grdns East,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
433041,Quintrell Grdns East,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
433041,Quintrell Grdns East,2023-06-15T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
433041,Quintrell Grdns East,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
433041,Quintrell Grdns East,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,28.0
433041,Quintrell Grdns East,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
433041,Quintrell Grdns East,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
433041,Quintrell Grdns East,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
433041,Quintrell Grdns East,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
433041,Quintrell Grdns East,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
433041,Quintrell Grdns East,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
433041,Quintrell Grdns East,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.86
433041,Quintrell Grdns East,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.04
433041,Quintrell Grdns East,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.91
433041,Quintrell Grdns East,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
433041,Quintrell Grdns East,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
433041,Quintrell Grdns East,2023-06-15T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-15T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-15T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-15T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-15T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
