Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-15T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-15T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-15T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-15T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
433041,Quintrell Grdns East,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
433041,Quintrell Grdns East,2023-06-15T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
433041,Quintrell Grdns East,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.44
433041,Quintrell Grdns East,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.4
433041,Quintrell Grdns East,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
433041,Quintrell Grdns East,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
433041,Quintrell Grdns East,2023-06-15T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
433041,Quintrell Grdns East,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
433041,Quintrell Grdns East,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.85
433041,Quintrell Grdns East,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.81
433041,Quintrell Grdns East,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
433041,Quintrell Grdns East,2023-06-15T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
433041,Quintrell Grdns East,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,27.9
433041,Quintrell Grdns East,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
433041,Quintrell Grdns East,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
433041,Quintrell Grdns East,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
433041,Quintrell Grdns East,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
433041,Quintrell Grdns East,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
433041,Quintrell Grdns East,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
433041,Quintrell Grdns East,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.14
433041,Quintrell Grdns East,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.75
433041,Quintrell Grdns East,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.11
433041,Quintrell Grdns East,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
433041,Quintrell Grdns East,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
433041,Quintrell Grdns East,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
433041,Quintrell Grdns East,2023-06-15T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-15T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-15T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-15T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-15T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-15T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.11
433041,Quintrell Grdns East,2023-06-15T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-15T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-15T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-15T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
433041,Quintrell Grdns East,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
433041,Quintrell Grdns East,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.33
433041,Quintrell Grdns East,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
433041,Quintrell Grdns East,2023-06-15T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
433041,Quintrell Grdns East,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.13
433041,Quintrell Grdns East,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.09
433041,Quintrell Grdns East,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
433041,Quintrell Grdns East,2023-06-15T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
433041,Quintrell Grdns East,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
433041,Quintrell Grdns East,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
433041,Quintrell Grdns East,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
433041,Quintrell Grdns East,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
433041,Quintrell Grdns East,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.81
433041,Quintrell Grdns East,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
433041,Quintrell Grdns East,2023-06-15T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
433041,Quintrell Grdns East,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
433041,Quintrell Grdns East,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,27.8
433041,Quintrell Grdns East,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
433041,Quintrell Grdns East,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
433041,Quintrell Grdns East,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
433041,Quintrell Grdns East,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
433041,Quintrell Grdns East,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
433041,Quintrell Grdns East,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
433041,Quintrell Grdns East,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
433041,Quintrell Grdns East,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
433041,Quintrell Grdns East,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.84
433041,Quintrell Grdns East,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.27
433041,Quintrell Grdns East,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.68
433041,Quintrell Grdns East,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
433041,Quintrell Grdns East,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
433041,Quintrell Grdns East,2023-06-15T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-15T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-15T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-15T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-15T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-15T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
433041,Quintrell Grdns East,2023-06-15T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-15T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-15T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-15T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
433041,Quintrell Grdns East,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
433041,Quintrell Grdns East,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
433041,Quintrell Grdns East,2023-06-15T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
433041,Quintrell Grdns East,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.38
433041,Quintrell Grdns East,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
433041,Quintrell Grdns East,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.07
433041,Quintrell Grdns East,2023-06-15T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
433041,Quintrell Grdns East,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
433041,Quintrell Grdns East,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
433041,Quintrell Grdns East,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
433041,Quintrell Grdns East,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.17
433041,Quintrell Grdns East,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.03
433041,Quintrell Grdns East,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
433041,Quintrell Grdns East,2023-06-15T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
433041,Quintrell Grdns East,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,27.6
433041,Quintrell Grdns East,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
433041,Quintrell Grdns East,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
433041,Quintrell Grdns East,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
433041,Quintrell Grdns East,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
433041,Quintrell Grdns East,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
433041,Quintrell Grdns East,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
433041,Quintrell Grdns East,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
433041,Quintrell Grdns East,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.28
433041,Quintrell Grdns East,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.46
433041,Quintrell Grdns East,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.76
433041,Quintrell Grdns East,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
433041,Quintrell Grdns East,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
433041,Quintrell Grdns East,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
433041,Quintrell Grdns East,2023-06-15T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-15T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-15T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-15T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-15T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-15T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.11
433041,Quintrell Grdns East,2023-06-15T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-15T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-15T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-15T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.83
433041,Quintrell Grdns East,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
433041,Quintrell Grdns East,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.45
433041,Quintrell Grdns East,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.4
433041,Quintrell Grdns East,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
433041,Quintrell Grdns East,2023-06-15T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
433041,Quintrell Grdns East,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
433041,Quintrell Grdns East,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
433041,Quintrell Grdns East,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.01
433041,Quintrell Grdns East,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
433041,Quintrell Grdns East,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.71
433041,Quintrell Grdns East,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.21
433041,Quintrell Grdns East,2023-06-15T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
433041,Quintrell Grdns East,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
433041,Quintrell Grdns East,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
433041,Quintrell Grdns East,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.58
433041,Quintrell Grdns East,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
433041,Quintrell Grdns East,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.88
433041,Quintrell Grdns East,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
433041,Quintrell Grdns East,2023-06-15T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
433041,Quintrell Grdns East,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,27.5
433041,Quintrell Grdns East,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
433041,Quintrell Grdns East,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
433041,Quintrell Grdns East,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
433041,Quintrell Grdns East,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
433041,Quintrell Grdns East,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
433041,Quintrell Grdns East,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
433041,Quintrell Grdns East,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.61
433041,Quintrell Grdns East,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.64
433041,Quintrell Grdns East,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.38
433041,Quintrell Grdns East,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
433041,Quintrell Grdns East,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
433041,Quintrell Grdns East,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
433041,Quintrell Grdns East,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
433041,Quintrell Grdns East,2023-06-15T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-15T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-15T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-15T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-15T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-15T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-15T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-15T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
433041,Quintrell Grdns East,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
433041,Quintrell Grdns East,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
433041,Quintrell Grdns East,2023-06-15T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
433041,Quintrell Grdns East,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.74
433041,Quintrell Grdns East,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.63
433041,Quintrell Grdns East,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
433041,Quintrell Grdns East,2023-06-15T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
433041,Quintrell Grdns East,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
433041,Quintrell Grdns East,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
433041,Quintrell Grdns East,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.82
433041,Quintrell Grdns East,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
433041,Quintrell Grdns East,2023-06-15T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
433041,Quintrell Grdns East,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,27.5
433041,Quintrell Grdns East,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
433041,Quintrell Grdns East,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
433041,Quintrell Grdns East,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
433041,Quintrell Grdns East,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
433041,Quintrell Grdns East,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.19
433041,Quintrell Grdns East,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
433041,Quintrell Grdns East,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.14
433041,Quintrell Grdns East,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.75
433041,Quintrell Grdns East,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.11
433041,Quintrell Grdns East,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,16.6
433041,Quintrell Grdns East,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
433041,Quintrell Grdns East,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
433041,Quintrell Grdns East,2023-06-15T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-15T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-15T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-15T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-15T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-15T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-06-15T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-15T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-15T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
433041,Quintrell Grdns East,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
433041,Quintrell Grdns East,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.32
433041,Quintrell Grdns East,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.48
433041,Quintrell Grdns East,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
433041,Quintrell Grdns East,2023-06-15T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
433041,Quintrell Grdns East,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
433041,Quintrell Grdns East,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.15
433041,Quintrell Grdns East,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.42
433041,Quintrell Grdns East,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
433041,Quintrell Grdns East,2023-06-15T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
433041,Quintrell Grdns East,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
433041,Quintrell Grdns East,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
433041,Quintrell Grdns East,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
433041,Quintrell Grdns East,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
433041,Quintrell Grdns East,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.73
433041,Quintrell Grdns East,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
433041,Quintrell Grdns East,2023-06-15T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
433041,Quintrell Grdns East,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,27.4
433041,Quintrell Grdns East,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
433041,Quintrell Grdns East,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
433041,Quintrell Grdns East,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
433041,Quintrell Grdns East,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
433041,Quintrell Grdns East,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
433041,Quintrell Grdns East,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
433041,Quintrell Grdns East,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.13
433041,Quintrell Grdns East,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.82
433041,Quintrell Grdns East,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.11
433041,Quintrell Grdns East,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
433041,Quintrell Grdns East,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
433041,Quintrell Grdns East,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
433041,Quintrell Grdns East,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
433041,Quintrell Grdns East,2023-06-15T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-15T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-15T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-15T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-15T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-15T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-15T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-15T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.2
433041,Quintrell Grdns East,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
433041,Quintrell Grdns East,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.84
433041,Quintrell Grdns East,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
433041,Quintrell Grdns East,2023-06-15T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
433041,Quintrell Grdns East,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
433041,Quintrell Grdns East,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
433041,Quintrell Grdns East,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.28
433041,Quintrell Grdns East,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
433041,Quintrell Grdns East,2023-06-15T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
433041,Quintrell Grdns East,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
433041,Quintrell Grdns East,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
433041,Quintrell Grdns East,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.78
433041,Quintrell Grdns East,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
433041,Quintrell Grdns East,2023-06-15T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,27.3
433041,Quintrell Grdns East,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
433041,Quintrell Grdns East,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
433041,Quintrell Grdns East,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
433041,Quintrell Grdns East,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
433041,Quintrell Grdns East,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
433041,Quintrell Grdns East,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
433041,Quintrell Grdns East,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
433041,Quintrell Grdns East,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.67
433041,Quintrell Grdns East,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.72
433041,Quintrell Grdns East,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,2.46
433041,Quintrell Grdns East,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,20.0
433041,Quintrell Grdns East,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
433041,Quintrell Grdns East,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
433041,Quintrell Grdns East,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
433041,Quintrell Grdns East,2023-06-15T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-15T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-15T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-15T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-15T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-15T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-15T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-15T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-15T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.75
433041,Quintrell Grdns East,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
433041,Quintrell Grdns East,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.15
433041,Quintrell Grdns East,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.65
433041,Quintrell Grdns East,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.42
433041,Quintrell Grdns East,2023-06-15T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
433041,Quintrell Grdns East,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.97
433041,Quintrell Grdns East,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.96
433041,Quintrell Grdns East,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
433041,Quintrell Grdns East,2023-06-15T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
433041,Quintrell Grdns East,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
433041,Quintrell Grdns East,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
433041,Quintrell Grdns East,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
433041,Quintrell Grdns East,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
433041,Quintrell Grdns East,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
433041,Quintrell Grdns East,2023-06-15T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,27.3
433041,Quintrell Grdns East,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
433041,Quintrell Grdns East,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
433041,Quintrell Grdns East,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
433041,Quintrell Grdns East,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
433041,Quintrell Grdns East,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.65
433041,Quintrell Grdns East,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
433041,Quintrell Grdns East,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.04
433041,Quintrell Grdns East,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.22
433041,Quintrell Grdns East,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,2.69
433041,Quintrell Grdns East,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,23.1
433041,Quintrell Grdns East,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
433041,Quintrell Grdns East,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
433041,Quintrell Grdns East,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
433041,Quintrell Grdns East,2023-06-15T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-15T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-15T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-15T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-15T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-15T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-15T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-15T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-15T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-15T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.25
433041,Quintrell Grdns East,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.33
433041,Quintrell Grdns East,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
433041,Quintrell Grdns East,2023-06-15T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
433041,Quintrell Grdns East,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
433041,Quintrell Grdns East,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
433041,Quintrell Grdns East,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.15
433041,Quintrell Grdns East,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.52
433041,Quintrell Grdns East,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.68
433041,Quintrell Grdns East,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
433041,Quintrell Grdns East,2023-06-15T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
433041,Quintrell Grdns East,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
433041,Quintrell Grdns East,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
433041,Quintrell Grdns East,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.17
433041,Quintrell Grdns East,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
433041,Quintrell Grdns East,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.72
433041,Quintrell Grdns East,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
433041,Quintrell Grdns East,2023-06-15T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
433041,Quintrell Grdns East,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,27.2
433041,Quintrell Grdns East,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
433041,Quintrell Grdns East,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
433041,Quintrell Grdns East,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
433041,Quintrell Grdns East,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
433041,Quintrell Grdns East,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.89
433041,Quintrell Grdns East,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
433041,Quintrell Grdns East,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.29
433041,Quintrell Grdns East,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.96
433041,Quintrell Grdns East,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,4.1
433041,Quintrell Grdns East,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
433041,Quintrell Grdns East,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
433041,Quintrell Grdns East,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
433041,Quintrell Grdns East,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
433041,Quintrell Grdns East,2023-06-15T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-15T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
