Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
433041,Quintrell Grdns East,2023-06-15T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-15T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-15T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-15T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-15T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-15T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-15T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-15T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-15T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
433041,Quintrell Grdns East,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
433041,Quintrell Grdns East,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.02
433041,Quintrell Grdns East,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
433041,Quintrell Grdns East,2023-06-15T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
433041,Quintrell Grdns East,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.14
433041,Quintrell Grdns East,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
433041,Quintrell Grdns East,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.38
433041,Quintrell Grdns East,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.78
433041,Quintrell Grdns East,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
433041,Quintrell Grdns East,2023-06-15T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
433041,Quintrell Grdns East,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
433041,Quintrell Grdns East,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
433041,Quintrell Grdns East,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
433041,Quintrell Grdns East,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
433041,Quintrell Grdns East,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.56
433041,Quintrell Grdns East,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
433041,Quintrell Grdns East,2023-06-15T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,27.1
433041,Quintrell Grdns East,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
433041,Quintrell Grdns East,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
433041,Quintrell Grdns East,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
433041,Quintrell Grdns East,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
433041,Quintrell Grdns East,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
433041,Quintrell Grdns East,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
433041,Quintrell Grdns East,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
433041,Quintrell Grdns East,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.17
433041,Quintrell Grdns East,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
433041,Quintrell Grdns East,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.09
433041,Quintrell Grdns East,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.38
433041,Quintrell Grdns East,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.79
433041,Quintrell Grdns East,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
433041,Quintrell Grdns East,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
433041,Quintrell Grdns East,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
433041,Quintrell Grdns East,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-15T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-15T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-15T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-15T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-15T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-15T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-15T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-15T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-15T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
433041,Quintrell Grdns East,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.69
433041,Quintrell Grdns East,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.17
433041,Quintrell Grdns East,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.39
433041,Quintrell Grdns East,2023-06-15T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
433041,Quintrell Grdns East,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.42
433041,Quintrell Grdns East,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.03
433041,Quintrell Grdns East,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.97
433041,Quintrell Grdns East,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
433041,Quintrell Grdns East,2023-06-15T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
433041,Quintrell Grdns East,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
433041,Quintrell Grdns East,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
433041,Quintrell Grdns East,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
433041,Quintrell Grdns East,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
433041,Quintrell Grdns East,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
433041,Quintrell Grdns East,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.78
433041,Quintrell Grdns East,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
433041,Quintrell Grdns East,2023-06-15T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,27.1
433041,Quintrell Grdns East,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
433041,Quintrell Grdns East,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
433041,Quintrell Grdns East,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
433041,Quintrell Grdns East,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
433041,Quintrell Grdns East,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
433041,Quintrell Grdns East,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
433041,Quintrell Grdns East,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
433041,Quintrell Grdns East,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.09
433041,Quintrell Grdns East,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
433041,Quintrell Grdns East,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.79
433041,Quintrell Grdns East,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.94
433041,Quintrell Grdns East,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.44
433041,Quintrell Grdns East,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
433041,Quintrell Grdns East,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
433041,Quintrell Grdns East,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-15T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-15T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-15T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-15T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-15T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-15T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-15T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-15T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
433041,Quintrell Grdns East,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.82
433041,Quintrell Grdns East,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.78
433041,Quintrell Grdns East,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.73
433041,Quintrell Grdns East,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
433041,Quintrell Grdns East,2023-06-15T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
433041,Quintrell Grdns East,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
433041,Quintrell Grdns East,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.18
433041,Quintrell Grdns East,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.77
433041,Quintrell Grdns East,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.84
433041,Quintrell Grdns East,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
433041,Quintrell Grdns East,2023-06-15T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
433041,Quintrell Grdns East,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
433041,Quintrell Grdns East,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.89
433041,Quintrell Grdns East,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
433041,Quintrell Grdns East,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.43
433041,Quintrell Grdns East,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
433041,Quintrell Grdns East,2023-06-15T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,27.1
433041,Quintrell Grdns East,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
433041,Quintrell Grdns East,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
433041,Quintrell Grdns East,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
433041,Quintrell Grdns East,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
433041,Quintrell Grdns East,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
433041,Quintrell Grdns East,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
433041,Quintrell Grdns East,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
433041,Quintrell Grdns East,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.91
433041,Quintrell Grdns East,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
433041,Quintrell Grdns East,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.01
433041,Quintrell Grdns East,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.01
433041,Quintrell Grdns East,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.78
433041,Quintrell Grdns East,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
433041,Quintrell Grdns East,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
433041,Quintrell Grdns East,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-15T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-15T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-15T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-15T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-15T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-15T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-15T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-15T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-15T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
433041,Quintrell Grdns East,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.89
433041,Quintrell Grdns East,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.93
433041,Quintrell Grdns East,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.9
433041,Quintrell Grdns East,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
433041,Quintrell Grdns East,2023-06-15T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
433041,Quintrell Grdns East,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
433041,Quintrell Grdns East,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.0
433041,Quintrell Grdns East,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
433041,Quintrell Grdns East,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.76
433041,Quintrell Grdns East,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.85
433041,Quintrell Grdns East,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
433041,Quintrell Grdns East,2023-06-15T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
433041,Quintrell Grdns East,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
433041,Quintrell Grdns East,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.98
433041,Quintrell Grdns East,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.15
433041,Quintrell Grdns East,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
433041,Quintrell Grdns East,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.72
433041,Quintrell Grdns East,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
433041,Quintrell Grdns East,2023-06-15T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,27.2
433041,Quintrell Grdns East,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
433041,Quintrell Grdns East,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
433041,Quintrell Grdns East,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
433041,Quintrell Grdns East,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
433041,Quintrell Grdns East,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
433041,Quintrell Grdns East,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
433041,Quintrell Grdns East,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
433041,Quintrell Grdns East,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.89
433041,Quintrell Grdns East,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
433041,Quintrell Grdns East,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.09
433041,Quintrell Grdns East,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.48
433041,Quintrell Grdns East,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.19
433041,Quintrell Grdns East,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,17.8
433041,Quintrell Grdns East,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
433041,Quintrell Grdns East,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
433041,Quintrell Grdns East,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
433041,Quintrell Grdns East,2023-06-15T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-15T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-15T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-15T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-15T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-15T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-15T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-15T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-15T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-15T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
433041,Quintrell Grdns East,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.86
433041,Quintrell Grdns East,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.76
433041,Quintrell Grdns East,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
433041,Quintrell Grdns East,2023-06-15T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
433041,Quintrell Grdns East,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
433041,Quintrell Grdns East,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.45
433041,Quintrell Grdns East,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
433041,Quintrell Grdns East,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.74
433041,Quintrell Grdns East,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.06
433041,Quintrell Grdns East,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
433041,Quintrell Grdns East,2023-06-15T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
433041,Quintrell Grdns East,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
433041,Quintrell Grdns East,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
433041,Quintrell Grdns East,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
433041,Quintrell Grdns East,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.64
433041,Quintrell Grdns East,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
433041,Quintrell Grdns East,2023-06-15T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,27.3
433041,Quintrell Grdns East,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
433041,Quintrell Grdns East,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
433041,Quintrell Grdns East,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
433041,Quintrell Grdns East,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
433041,Quintrell Grdns East,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
433041,Quintrell Grdns East,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
433041,Quintrell Grdns East,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
433041,Quintrell Grdns East,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.26
433041,Quintrell Grdns East,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
433041,Quintrell Grdns East,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.37
433041,Quintrell Grdns East,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.47
433041,Quintrell Grdns East,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.38
433041,Quintrell Grdns East,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
433041,Quintrell Grdns East,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
433041,Quintrell Grdns East,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
433041,Quintrell Grdns East,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
433041,Quintrell Grdns East,2023-06-15T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-15T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-15T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-15T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-15T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-15T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-15T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-15T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-15T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-15T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
433041,Quintrell Grdns East,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
433041,Quintrell Grdns East,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.94
433041,Quintrell Grdns East,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
433041,Quintrell Grdns East,2023-06-15T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
433041,Quintrell Grdns East,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.34
433041,Quintrell Grdns East,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.73
433041,Quintrell Grdns East,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.23
433041,Quintrell Grdns East,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
433041,Quintrell Grdns East,2023-06-15T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
433041,Quintrell Grdns East,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
433041,Quintrell Grdns East,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
433041,Quintrell Grdns East,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.98
433041,Quintrell Grdns East,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
433041,Quintrell Grdns East,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.44
433041,Quintrell Grdns East,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
433041,Quintrell Grdns East,2023-06-15T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,27.3
433041,Quintrell Grdns East,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
433041,Quintrell Grdns East,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
433041,Quintrell Grdns East,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
433041,Quintrell Grdns East,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
433041,Quintrell Grdns East,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
433041,Quintrell Grdns East,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
433041,Quintrell Grdns East,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
433041,Quintrell Grdns East,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.37
433041,Quintrell Grdns East,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
433041,Quintrell Grdns East,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.61
433041,Quintrell Grdns East,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.62
433041,Quintrell Grdns East,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.24
433041,Quintrell Grdns East,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,18.4
433041,Quintrell Grdns East,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
433041,Quintrell Grdns East,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
433041,Quintrell Grdns East,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
433041,Quintrell Grdns East,2023-06-15T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-15T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-15T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-15T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-15T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-15T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-15T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-15T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
433041,Quintrell Grdns East,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.29
433041,Quintrell Grdns East,2023-06-15T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
433041,Quintrell Grdns East,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.37
433041,Quintrell Grdns East,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
433041,Quintrell Grdns East,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.79
433041,Quintrell Grdns East,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.98
433041,Quintrell Grdns East,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
433041,Quintrell Grdns East,2023-06-15T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
433041,Quintrell Grdns East,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
433041,Quintrell Grdns East,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
433041,Quintrell Grdns East,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
433041,Quintrell Grdns East,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
433041,Quintrell Grdns East,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.3
433041,Quintrell Grdns East,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
433041,Quintrell Grdns East,2023-06-15T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,27.4
433041,Quintrell Grdns East,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
433041,Quintrell Grdns East,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
433041,Quintrell Grdns East,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
433041,Quintrell Grdns East,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
433041,Quintrell Grdns East,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
433041,Quintrell Grdns East,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
433041,Quintrell Grdns East,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
433041,Quintrell Grdns East,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.53
433041,Quintrell Grdns East,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.83
433041,Quintrell Grdns East,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.65
433041,Quintrell Grdns East,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.61
433041,Quintrell Grdns East,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
433041,Quintrell Grdns East,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
433041,Quintrell Grdns East,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
433041,Quintrell Grdns East,2023-06-15T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-15T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-15T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-15T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-15T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-15T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-15T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-15T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
433041,Quintrell Grdns East,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
433041,Quintrell Grdns East,2023-06-15T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
433041,Quintrell Grdns East,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.97
433041,Quintrell Grdns East,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
433041,Quintrell Grdns East,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.92
433041,Quintrell Grdns East,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.88
433041,Quintrell Grdns East,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
433041,Quintrell Grdns East,2023-06-15T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
433041,Quintrell Grdns East,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
433041,Quintrell Grdns East,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
433041,Quintrell Grdns East,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.34
433041,Quintrell Grdns East,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
433041,Quintrell Grdns East,2023-06-15T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,27.4
433041,Quintrell Grdns East,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
433041,Quintrell Grdns East,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
433041,Quintrell Grdns East,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
433041,Quintrell Grdns East,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
433041,Quintrell Grdns East,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
433041,Quintrell Grdns East,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
433041,Quintrell Grdns East,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
433041,Quintrell Grdns East,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.15
433041,Quintrell Grdns East,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
433041,Quintrell Grdns East,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.66
433041,Quintrell Grdns East,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.66
433041,Quintrell Grdns East,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.15
433041,Quintrell Grdns East,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-15T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-15T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-15T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-15T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-15T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-15T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-15T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-15T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
433041,Quintrell Grdns East,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.58
433041,Quintrell Grdns East,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
433041,Quintrell Grdns East,2023-06-15T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
433041,Quintrell Grdns East,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.23
433041,Quintrell Grdns East,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.94
433041,Quintrell Grdns East,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.58
433041,Quintrell Grdns East,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
433041,Quintrell Grdns East,2023-06-15T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
433041,Quintrell Grdns East,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.08
433041,Quintrell Grdns East,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
433041,Quintrell Grdns East,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
433041,Quintrell Grdns East,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.18
433041,Quintrell Grdns East,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
433041,Quintrell Grdns East,2023-06-15T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,27.5
433041,Quintrell Grdns East,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
433041,Quintrell Grdns East,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
433041,Quintrell Grdns East,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
433041,Quintrell Grdns East,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
433041,Quintrell Grdns East,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
433041,Quintrell Grdns East,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
433041,Quintrell Grdns East,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
433041,Quintrell Grdns East,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
433041,Quintrell Grdns East,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
433041,Quintrell Grdns East,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.49
433041,Quintrell Grdns East,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.35
433041,Quintrell Grdns East,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.95
