Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
433041,Quintrell Grdns East,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
433041,Quintrell Grdns East,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
433041,Quintrell Grdns East,2023-06-15T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-15T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-15T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-15T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-15T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-15T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-15T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-15T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-15T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
433041,Quintrell Grdns East,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
433041,Quintrell Grdns East,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
433041,Quintrell Grdns East,2023-06-15T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
433041,Quintrell Grdns East,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.83
433041,Quintrell Grdns East,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
433041,Quintrell Grdns East,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.99
433041,Quintrell Grdns East,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.99
433041,Quintrell Grdns East,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
433041,Quintrell Grdns East,2023-06-15T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
433041,Quintrell Grdns East,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.91
433041,Quintrell Grdns East,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
433041,Quintrell Grdns East,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
433041,Quintrell Grdns East,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.71
433041,Quintrell Grdns East,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
433041,Quintrell Grdns East,2023-06-15T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,27.5
433041,Quintrell Grdns East,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
433041,Quintrell Grdns East,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
433041,Quintrell Grdns East,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
433041,Quintrell Grdns East,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
433041,Quintrell Grdns East,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
433041,Quintrell Grdns East,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
433041,Quintrell Grdns East,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
433041,Quintrell Grdns East,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.9
433041,Quintrell Grdns East,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
433041,Quintrell Grdns East,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.71
433041,Quintrell Grdns East,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.02
433041,Quintrell Grdns East,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.43
433041,Quintrell Grdns East,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
433041,Quintrell Grdns East,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-15T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-15T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-15T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-15T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-15T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-15T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-15T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-15T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
433041,Quintrell Grdns East,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
433041,Quintrell Grdns East,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
433041,Quintrell Grdns East,2023-06-15T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
433041,Quintrell Grdns East,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.69
433041,Quintrell Grdns East,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
433041,Quintrell Grdns East,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.96
433041,Quintrell Grdns East,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.05
433041,Quintrell Grdns East,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
433041,Quintrell Grdns East,2023-06-15T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
433041,Quintrell Grdns East,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.18
433041,Quintrell Grdns East,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
433041,Quintrell Grdns East,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.16
433041,Quintrell Grdns East,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
433041,Quintrell Grdns East,2023-06-15T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,27.5
433041,Quintrell Grdns East,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
433041,Quintrell Grdns East,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
433041,Quintrell Grdns East,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
433041,Quintrell Grdns East,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
433041,Quintrell Grdns East,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
433041,Quintrell Grdns East,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
433041,Quintrell Grdns East,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
433041,Quintrell Grdns East,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.09
433041,Quintrell Grdns East,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
433041,Quintrell Grdns East,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.43
433041,Quintrell Grdns East,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.69
433041,Quintrell Grdns East,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.88
433041,Quintrell Grdns East,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
433041,Quintrell Grdns East,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
433041,Quintrell Grdns East,2023-06-15T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-15T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-15T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-15T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-15T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-15T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-15T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-15T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
433041,Quintrell Grdns East,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
433041,Quintrell Grdns East,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
433041,Quintrell Grdns East,2023-06-15T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
433041,Quintrell Grdns East,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.28
433041,Quintrell Grdns East,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
433041,Quintrell Grdns East,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.78
433041,Quintrell Grdns East,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.85
433041,Quintrell Grdns East,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
433041,Quintrell Grdns East,2023-06-15T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
433041,Quintrell Grdns East,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
433041,Quintrell Grdns East,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.87
433041,Quintrell Grdns East,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.81
433041,Quintrell Grdns East,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
433041,Quintrell Grdns East,2023-06-15T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,27.6
433041,Quintrell Grdns East,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
433041,Quintrell Grdns East,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
433041,Quintrell Grdns East,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
433041,Quintrell Grdns East,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
433041,Quintrell Grdns East,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
433041,Quintrell Grdns East,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
433041,Quintrell Grdns East,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
433041,Quintrell Grdns East,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.45
433041,Quintrell Grdns East,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
433041,Quintrell Grdns East,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.19
433041,Quintrell Grdns East,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.79
433041,Quintrell Grdns East,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
433041,Quintrell Grdns East,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
433041,Quintrell Grdns East,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
433041,Quintrell Grdns East,2023-06-15T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-15T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-15T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-15T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-15T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-15T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-15T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-15T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
433041,Quintrell Grdns East,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
433041,Quintrell Grdns East,2023-06-15T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
433041,Quintrell Grdns East,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.43
433041,Quintrell Grdns East,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
433041,Quintrell Grdns East,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.78
433041,Quintrell Grdns East,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.69
433041,Quintrell Grdns East,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
433041,Quintrell Grdns East,2023-06-15T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
433041,Quintrell Grdns East,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
433041,Quintrell Grdns East,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.47
433041,Quintrell Grdns East,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.27
433041,Quintrell Grdns East,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
433041,Quintrell Grdns East,2023-06-15T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
433041,Quintrell Grdns East,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,27.6
433041,Quintrell Grdns East,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
433041,Quintrell Grdns East,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
433041,Quintrell Grdns East,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
433041,Quintrell Grdns East,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
433041,Quintrell Grdns East,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
433041,Quintrell Grdns East,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
433041,Quintrell Grdns East,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
433041,Quintrell Grdns East,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.65
433041,Quintrell Grdns East,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
433041,Quintrell Grdns East,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.14
433041,Quintrell Grdns East,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.19
433041,Quintrell Grdns East,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.21
433041,Quintrell Grdns East,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
433041,Quintrell Grdns East,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
433041,Quintrell Grdns East,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
433041,Quintrell Grdns East,2023-06-15T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-15T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-15T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-15T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-15T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-15T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-06-15T03:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-15T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-15T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-15T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
433041,Quintrell Grdns East,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
433041,Quintrell Grdns East,2023-06-15T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
433041,Quintrell Grdns East,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.35
433041,Quintrell Grdns East,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.8
433041,Quintrell Grdns East,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.89
433041,Quintrell Grdns East,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
433041,Quintrell Grdns East,2023-06-15T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
433041,Quintrell Grdns East,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
433041,Quintrell Grdns East,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.1
433041,Quintrell Grdns East,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.07
433041,Quintrell Grdns East,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.04
433041,Quintrell Grdns East,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
433041,Quintrell Grdns East,2023-06-15T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,27.6
433041,Quintrell Grdns East,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
433041,Quintrell Grdns East,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
433041,Quintrell Grdns East,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
433041,Quintrell Grdns East,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
433041,Quintrell Grdns East,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
433041,Quintrell Grdns East,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
433041,Quintrell Grdns East,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
433041,Quintrell Grdns East,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.65
433041,Quintrell Grdns East,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
433041,Quintrell Grdns East,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.32
433041,Quintrell Grdns East,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.25
433041,Quintrell Grdns East,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.48
433041,Quintrell Grdns East,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,13.3
433041,Quintrell Grdns East,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
433041,Quintrell Grdns East,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
433041,Quintrell Grdns East,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
433041,Quintrell Grdns East,2023-06-15T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-15T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-15T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-15T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-15T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-15T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-06-15T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
433041,Quintrell Grdns East,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
433041,Quintrell Grdns East,2023-06-15T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
433041,Quintrell Grdns East,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.5
433041,Quintrell Grdns East,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
433041,Quintrell Grdns East,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.84
433041,Quintrell Grdns East,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.42
433041,Quintrell Grdns East,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
433041,Quintrell Grdns East,2023-06-15T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
433041,Quintrell Grdns East,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
433041,Quintrell Grdns East,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
433041,Quintrell Grdns East,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
433041,Quintrell Grdns East,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.56
433041,Quintrell Grdns East,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
433041,Quintrell Grdns East,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.2
433041,Quintrell Grdns East,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
433041,Quintrell Grdns East,2023-06-15T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
433041,Quintrell Grdns East,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,27.7
433041,Quintrell Grdns East,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
433041,Quintrell Grdns East,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
433041,Quintrell Grdns East,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
433041,Quintrell Grdns East,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
433041,Quintrell Grdns East,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
433041,Quintrell Grdns East,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
433041,Quintrell Grdns East,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
433041,Quintrell Grdns East,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.82
433041,Quintrell Grdns East,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
433041,Quintrell Grdns East,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.52
433041,Quintrell Grdns East,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.8
433041,Quintrell Grdns East,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
433041,Quintrell Grdns East,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,12.9
433041,Quintrell Grdns East,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
433041,Quintrell Grdns East,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
433041,Quintrell Grdns East,2023-06-15T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-15T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-15T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-15T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-15T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-15T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-15T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-15T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
433041,Quintrell Grdns East,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.38
433041,Quintrell Grdns East,2023-06-15T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
433041,Quintrell Grdns East,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.21
433041,Quintrell Grdns East,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.85
433041,Quintrell Grdns East,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.2
433041,Quintrell Grdns East,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
433041,Quintrell Grdns East,2023-06-15T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
433041,Quintrell Grdns East,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
433041,Quintrell Grdns East,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
433041,Quintrell Grdns East,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.62
433041,Quintrell Grdns East,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
433041,Quintrell Grdns East,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.19
433041,Quintrell Grdns East,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
433041,Quintrell Grdns East,2023-06-15T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
433041,Quintrell Grdns East,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,27.8
433041,Quintrell Grdns East,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
433041,Quintrell Grdns East,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
433041,Quintrell Grdns East,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
433041,Quintrell Grdns East,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
433041,Quintrell Grdns East,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
433041,Quintrell Grdns East,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
433041,Quintrell Grdns East,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
433041,Quintrell Grdns East,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.63
433041,Quintrell Grdns East,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
433041,Quintrell Grdns East,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.93
433041,Quintrell Grdns East,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.02
433041,Quintrell Grdns East,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.9
433041,Quintrell Grdns East,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
433041,Quintrell Grdns East,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
433041,Quintrell Grdns East,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
433041,Quintrell Grdns East,2023-06-15T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-15T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-15T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-15T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-15T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-15T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-15T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-15T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-15T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
433041,Quintrell Grdns East,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.34
433041,Quintrell Grdns East,2023-06-15T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
433041,Quintrell Grdns East,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.29
433041,Quintrell Grdns East,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.81
433041,Quintrell Grdns East,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.05
433041,Quintrell Grdns East,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
433041,Quintrell Grdns East,2023-06-15T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
433041,Quintrell Grdns East,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
433041,Quintrell Grdns East,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.13
433041,Quintrell Grdns East,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.46
433041,Quintrell Grdns East,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.15
433041,Quintrell Grdns East,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
433041,Quintrell Grdns East,2023-06-15T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
433041,Quintrell Grdns East,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,27.8
433041,Quintrell Grdns East,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
433041,Quintrell Grdns East,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
433041,Quintrell Grdns East,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
433041,Quintrell Grdns East,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
433041,Quintrell Grdns East,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
433041,Quintrell Grdns East,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
433041,Quintrell Grdns East,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
433041,Quintrell Grdns East,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.66
433041,Quintrell Grdns East,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
433041,Quintrell Grdns East,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.34
433041,Quintrell Grdns East,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.63
433041,Quintrell Grdns East,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.82
433041,Quintrell Grdns East,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
433041,Quintrell Grdns East,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
433041,Quintrell Grdns East,2023-06-15T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-15T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-15T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-15T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-15T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-15T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-15T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-15T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-15T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
433041,Quintrell Grdns East,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.34
433041,Quintrell Grdns East,2023-06-15T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
433041,Quintrell Grdns East,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.25
433041,Quintrell Grdns East,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
433041,Quintrell Grdns East,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.86
433041,Quintrell Grdns East,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.33
433041,Quintrell Grdns East,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
433041,Quintrell Grdns East,2023-06-15T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
433041,Quintrell Grdns East,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
433041,Quintrell Grdns East,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
433041,Quintrell Grdns East,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.67
433041,Quintrell Grdns East,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.34
433041,Quintrell Grdns East,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
433041,Quintrell Grdns East,2023-06-15T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
433041,Quintrell Grdns East,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,27.9
433041,Quintrell Grdns East,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
433041,Quintrell Grdns East,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
433041,Quintrell Grdns East,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
433041,Quintrell Grdns East,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
433041,Quintrell Grdns East,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
433041,Quintrell Grdns East,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
433041,Quintrell Grdns East,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
433041,Quintrell Grdns East,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.65
433041,Quintrell Grdns East,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
