Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
433041,Quintrell Grdns East,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
433041,Quintrell Grdns East,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
433041,Quintrell Grdns East,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
433041,Quintrell Grdns East,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
433041,Quintrell Grdns East,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
433041,Quintrell Grdns East,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
433041,Quintrell Grdns East,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.26
433041,Quintrell Grdns East,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
433041,Quintrell Grdns East,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.03
433041,Quintrell Grdns East,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.06
433041,Quintrell Grdns East,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.85
433041,Quintrell Grdns East,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,14.1
433041,Quintrell Grdns East,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
433041,Quintrell Grdns East,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
433041,Quintrell Grdns East,2023-06-16T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-16T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-16T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-16T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-16T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-16T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-16T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
433041,Quintrell Grdns East,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
433041,Quintrell Grdns East,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
433041,Quintrell Grdns East,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
433041,Quintrell Grdns East,2023-06-16T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
433041,Quintrell Grdns East,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.25
433041,Quintrell Grdns East,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
433041,Quintrell Grdns East,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.16
433041,Quintrell Grdns East,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.13
433041,Quintrell Grdns East,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
433041,Quintrell Grdns East,2023-06-16T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
433041,Quintrell Grdns East,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
433041,Quintrell Grdns East,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
433041,Quintrell Grdns East,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
433041,Quintrell Grdns East,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.78
433041,Quintrell Grdns East,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
433041,Quintrell Grdns East,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.29
433041,Quintrell Grdns East,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
433041,Quintrell Grdns East,2023-06-16T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,28.4
433041,Quintrell Grdns East,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
433041,Quintrell Grdns East,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
433041,Quintrell Grdns East,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
433041,Quintrell Grdns East,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
433041,Quintrell Grdns East,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
433041,Quintrell Grdns East,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
433041,Quintrell Grdns East,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
433041,Quintrell Grdns East,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.48
433041,Quintrell Grdns East,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
433041,Quintrell Grdns East,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.22
433041,Quintrell Grdns East,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.96
433041,Quintrell Grdns East,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.71
433041,Quintrell Grdns East,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,13.3
433041,Quintrell Grdns East,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
433041,Quintrell Grdns East,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
433041,Quintrell Grdns East,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
433041,Quintrell Grdns East,2023-06-16T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-16T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-16T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-16T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-16T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-16T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-16T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-16T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
433041,Quintrell Grdns East,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
433041,Quintrell Grdns East,2023-06-16T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
433041,Quintrell Grdns East,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.97
433041,Quintrell Grdns East,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
433041,Quintrell Grdns East,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.13
433041,Quintrell Grdns East,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.84
433041,Quintrell Grdns East,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
433041,Quintrell Grdns East,2023-06-16T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
433041,Quintrell Grdns East,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
433041,Quintrell Grdns East,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
433041,Quintrell Grdns East,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
433041,Quintrell Grdns East,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.25
433041,Quintrell Grdns East,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.34
433041,Quintrell Grdns East,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
433041,Quintrell Grdns East,2023-06-16T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
433041,Quintrell Grdns East,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,28.5
433041,Quintrell Grdns East,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
433041,Quintrell Grdns East,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
433041,Quintrell Grdns East,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
433041,Quintrell Grdns East,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
433041,Quintrell Grdns East,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
433041,Quintrell Grdns East,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
433041,Quintrell Grdns East,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
433041,Quintrell Grdns East,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.4
433041,Quintrell Grdns East,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
433041,Quintrell Grdns East,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.04
433041,Quintrell Grdns East,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.74
433041,Quintrell Grdns East,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.46
433041,Quintrell Grdns East,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
433041,Quintrell Grdns East,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
433041,Quintrell Grdns East,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
433041,Quintrell Grdns East,2023-06-16T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-16T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-16T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-16T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-16T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-16T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-16T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-16T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
433041,Quintrell Grdns East,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
433041,Quintrell Grdns East,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.73
433041,Quintrell Grdns East,2023-06-16T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.35
433041,Quintrell Grdns East,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.2
433041,Quintrell Grdns East,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
433041,Quintrell Grdns East,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.77
433041,Quintrell Grdns East,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.83
433041,Quintrell Grdns East,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
433041,Quintrell Grdns East,2023-06-16T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
433041,Quintrell Grdns East,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
433041,Quintrell Grdns East,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
433041,Quintrell Grdns East,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
433041,Quintrell Grdns East,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.26
433041,Quintrell Grdns East,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.19
433041,Quintrell Grdns East,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.6
433041,Quintrell Grdns East,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
433041,Quintrell Grdns East,2023-06-16T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
433041,Quintrell Grdns East,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,28.6
433041,Quintrell Grdns East,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
433041,Quintrell Grdns East,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
433041,Quintrell Grdns East,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
433041,Quintrell Grdns East,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
433041,Quintrell Grdns East,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
433041,Quintrell Grdns East,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
433041,Quintrell Grdns East,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
433041,Quintrell Grdns East,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.78
433041,Quintrell Grdns East,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
433041,Quintrell Grdns East,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.53
433041,Quintrell Grdns East,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.9
433041,Quintrell Grdns East,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.61
433041,Quintrell Grdns East,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
433041,Quintrell Grdns East,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
433041,Quintrell Grdns East,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
433041,Quintrell Grdns East,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
433041,Quintrell Grdns East,2023-06-16T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-16T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-16T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-16T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-16T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-16T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-16T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
433041,Quintrell Grdns East,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
433041,Quintrell Grdns East,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.88
433041,Quintrell Grdns East,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.64
433041,Quintrell Grdns East,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
433041,Quintrell Grdns East,2023-06-16T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
433041,Quintrell Grdns East,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.08
433041,Quintrell Grdns East,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
433041,Quintrell Grdns East,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.45
433041,Quintrell Grdns East,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.42
433041,Quintrell Grdns East,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
433041,Quintrell Grdns East,2023-06-16T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
433041,Quintrell Grdns East,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
433041,Quintrell Grdns East,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
433041,Quintrell Grdns East,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.25
433041,Quintrell Grdns East,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
433041,Quintrell Grdns East,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.45
433041,Quintrell Grdns East,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
433041,Quintrell Grdns East,2023-06-16T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
433041,Quintrell Grdns East,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,28.6
433041,Quintrell Grdns East,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
433041,Quintrell Grdns East,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
433041,Quintrell Grdns East,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
433041,Quintrell Grdns East,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
433041,Quintrell Grdns East,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
433041,Quintrell Grdns East,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
433041,Quintrell Grdns East,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
433041,Quintrell Grdns East,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.64
433041,Quintrell Grdns East,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
433041,Quintrell Grdns East,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.82
433041,Quintrell Grdns East,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.53
433041,Quintrell Grdns East,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,5.96
433041,Quintrell Grdns East,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,16.5
433041,Quintrell Grdns East,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
433041,Quintrell Grdns East,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
433041,Quintrell Grdns East,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
433041,Quintrell Grdns East,2023-06-16T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-16T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-16T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-16T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-16T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-16T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-16T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
433041,Quintrell Grdns East,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
433041,Quintrell Grdns East,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
433041,Quintrell Grdns East,2023-06-16T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
433041,Quintrell Grdns East,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.37
433041,Quintrell Grdns East,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
433041,Quintrell Grdns East,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.18
433041,Quintrell Grdns East,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.79
433041,Quintrell Grdns East,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
433041,Quintrell Grdns East,2023-06-16T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
433041,Quintrell Grdns East,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
433041,Quintrell Grdns East,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
433041,Quintrell Grdns East,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
433041,Quintrell Grdns East,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
433041,Quintrell Grdns East,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.24
433041,Quintrell Grdns East,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
433041,Quintrell Grdns East,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.84
433041,Quintrell Grdns East,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
433041,Quintrell Grdns East,2023-06-16T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,28.7
433041,Quintrell Grdns East,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
433041,Quintrell Grdns East,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
433041,Quintrell Grdns East,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
433041,Quintrell Grdns East,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
433041,Quintrell Grdns East,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
433041,Quintrell Grdns East,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
433041,Quintrell Grdns East,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
433041,Quintrell Grdns East,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.04
433041,Quintrell Grdns East,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
433041,Quintrell Grdns East,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.82
433041,Quintrell Grdns East,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.07
433041,Quintrell Grdns East,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.1
433041,Quintrell Grdns East,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,16.6
433041,Quintrell Grdns East,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
433041,Quintrell Grdns East,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
433041,Quintrell Grdns East,2023-06-16T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-16T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-16T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-16T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-16T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-16T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-16T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
433041,Quintrell Grdns East,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
433041,Quintrell Grdns East,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
433041,Quintrell Grdns East,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
433041,Quintrell Grdns East,2023-06-16T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
433041,Quintrell Grdns East,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.29
433041,Quintrell Grdns East,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
433041,Quintrell Grdns East,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.21
433041,Quintrell Grdns East,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.47
433041,Quintrell Grdns East,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
433041,Quintrell Grdns East,2023-06-16T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
433041,Quintrell Grdns East,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
433041,Quintrell Grdns East,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
433041,Quintrell Grdns East,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
433041,Quintrell Grdns East,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.44
433041,Quintrell Grdns East,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.04
433041,Quintrell Grdns East,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
433041,Quintrell Grdns East,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.27
433041,Quintrell Grdns East,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
433041,Quintrell Grdns East,2023-06-16T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,28.8
433041,Quintrell Grdns East,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
433041,Quintrell Grdns East,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
433041,Quintrell Grdns East,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
433041,Quintrell Grdns East,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
433041,Quintrell Grdns East,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
433041,Quintrell Grdns East,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
433041,Quintrell Grdns East,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
433041,Quintrell Grdns East,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
433041,Quintrell Grdns East,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
433041,Quintrell Grdns East,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.88
433041,Quintrell Grdns East,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.24
433041,Quintrell Grdns East,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,7.85
433041,Quintrell Grdns East,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,19.6
433041,Quintrell Grdns East,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
433041,Quintrell Grdns East,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
433041,Quintrell Grdns East,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
433041,Quintrell Grdns East,2023-06-16T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-16T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-16T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-16T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-16T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-16T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-16T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-16T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
433041,Quintrell Grdns East,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
433041,Quintrell Grdns East,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
433041,Quintrell Grdns East,2023-06-16T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
433041,Quintrell Grdns East,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.43
433041,Quintrell Grdns East,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
433041,Quintrell Grdns East,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.35
433041,Quintrell Grdns East,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.65
433041,Quintrell Grdns East,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
433041,Quintrell Grdns East,2023-06-16T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
433041,Quintrell Grdns East,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
433041,Quintrell Grdns East,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
433041,Quintrell Grdns East,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
433041,Quintrell Grdns East,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.43
433041,Quintrell Grdns East,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.85
433041,Quintrell Grdns East,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
433041,Quintrell Grdns East,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.64
433041,Quintrell Grdns East,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
433041,Quintrell Grdns East,2023-06-16T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
433041,Quintrell Grdns East,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,28.8
433041,Quintrell Grdns East,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
433041,Quintrell Grdns East,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
433041,Quintrell Grdns East,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
433041,Quintrell Grdns East,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
433041,Quintrell Grdns East,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
433041,Quintrell Grdns East,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
433041,Quintrell Grdns East,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
433041,Quintrell Grdns East,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.26
433041,Quintrell Grdns East,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
433041,Quintrell Grdns East,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.11
433041,Quintrell Grdns East,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.87
433041,Quintrell Grdns East,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.37
433041,Quintrell Grdns East,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,15.9
433041,Quintrell Grdns East,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
433041,Quintrell Grdns East,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
433041,Quintrell Grdns East,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
433041,Quintrell Grdns East,2023-06-16T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-16T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-16T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-16T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-16T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-16T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-16T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
433041,Quintrell Grdns East,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
433041,Quintrell Grdns East,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.4
433041,Quintrell Grdns East,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
433041,Quintrell Grdns East,2023-06-16T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
433041,Quintrell Grdns East,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.07
433041,Quintrell Grdns East,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
433041,Quintrell Grdns East,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.46
433041,Quintrell Grdns East,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.77
433041,Quintrell Grdns East,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
433041,Quintrell Grdns East,2023-06-16T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
433041,Quintrell Grdns East,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
433041,Quintrell Grdns East,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
433041,Quintrell Grdns East,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.37
433041,Quintrell Grdns East,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.49
433041,Quintrell Grdns East,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.71
433041,Quintrell Grdns East,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.95
433041,Quintrell Grdns East,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
433041,Quintrell Grdns East,2023-06-16T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
433041,Quintrell Grdns East,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,28.9
433041,Quintrell Grdns East,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
433041,Quintrell Grdns East,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
433041,Quintrell Grdns East,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
433041,Quintrell Grdns East,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
433041,Quintrell Grdns East,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
433041,Quintrell Grdns East,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
433041,Quintrell Grdns East,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
433041,Quintrell Grdns East,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.9
433041,Quintrell Grdns East,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
433041,Quintrell Grdns East,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.63
433041,Quintrell Grdns East,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.39
433041,Quintrell Grdns East,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,7.48
433041,Quintrell Grdns East,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,22.1
433041,Quintrell Grdns East,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
433041,Quintrell Grdns East,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
433041,Quintrell Grdns East,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
433041,Quintrell Grdns East,2023-06-16T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-16T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-16T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-16T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-16T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-16T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-16T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-16T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
433041,Quintrell Grdns East,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
433041,Quintrell Grdns East,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.52
433041,Quintrell Grdns East,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
433041,Quintrell Grdns East,2023-06-16T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
433041,Quintrell Grdns East,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.25
433041,Quintrell Grdns East,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
433041,Quintrell Grdns East,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.34
433041,Quintrell Grdns East,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.88
433041,Quintrell Grdns East,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
433041,Quintrell Grdns East,2023-06-16T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
433041,Quintrell Grdns East,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
433041,Quintrell Grdns East,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
433041,Quintrell Grdns East,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
433041,Quintrell Grdns East,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.1
433041,Quintrell Grdns East,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.69
433041,Quintrell Grdns East,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.09
433041,Quintrell Grdns East,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
433041,Quintrell Grdns East,2023-06-16T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
433041,Quintrell Grdns East,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
