Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
433041,Quintrell Grdns East,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
433041,Quintrell Grdns East,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,28.9
433041,Quintrell Grdns East,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
433041,Quintrell Grdns East,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
433041,Quintrell Grdns East,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
433041,Quintrell Grdns East,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
433041,Quintrell Grdns East,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
433041,Quintrell Grdns East,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
433041,Quintrell Grdns East,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
433041,Quintrell Grdns East,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.33
433041,Quintrell Grdns East,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
433041,Quintrell Grdns East,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.38
433041,Quintrell Grdns East,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.5
433041,Quintrell Grdns East,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.7
433041,Quintrell Grdns East,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
433041,Quintrell Grdns East,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
433041,Quintrell Grdns East,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
433041,Quintrell Grdns East,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
433041,Quintrell Grdns East,2023-06-16T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-16T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-16T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-16T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-16T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-16T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-16T20:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-16T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
433041,Quintrell Grdns East,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
433041,Quintrell Grdns East,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.3
433041,Quintrell Grdns East,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.3
433041,Quintrell Grdns East,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
433041,Quintrell Grdns East,2023-06-16T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
433041,Quintrell Grdns East,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.97
433041,Quintrell Grdns East,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
433041,Quintrell Grdns East,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.23
433041,Quintrell Grdns East,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.24
433041,Quintrell Grdns East,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
433041,Quintrell Grdns East,2023-06-16T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
433041,Quintrell Grdns East,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
433041,Quintrell Grdns East,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
433041,Quintrell Grdns East,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.89
433041,Quintrell Grdns East,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
433041,Quintrell Grdns East,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.57
433041,Quintrell Grdns East,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.32
433041,Quintrell Grdns East,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
433041,Quintrell Grdns East,2023-06-16T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
433041,Quintrell Grdns East,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
433041,Quintrell Grdns East,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
433041,Quintrell Grdns East,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,29.0
433041,Quintrell Grdns East,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
433041,Quintrell Grdns East,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
433041,Quintrell Grdns East,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
433041,Quintrell Grdns East,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
433041,Quintrell Grdns East,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
433041,Quintrell Grdns East,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
433041,Quintrell Grdns East,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
433041,Quintrell Grdns East,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.3
433041,Quintrell Grdns East,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
433041,Quintrell Grdns East,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.17
433041,Quintrell Grdns East,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.87
433041,Quintrell Grdns East,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,7.72
433041,Quintrell Grdns East,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
433041,Quintrell Grdns East,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
433041,Quintrell Grdns East,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
433041,Quintrell Grdns East,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
433041,Quintrell Grdns East,2023-06-16T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-16T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-16T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-16T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-16T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-16T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-16T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-16T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-16T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
433041,Quintrell Grdns East,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
433041,Quintrell Grdns East,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.84
433041,Quintrell Grdns East,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.36
433041,Quintrell Grdns East,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
433041,Quintrell Grdns East,2023-06-16T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
433041,Quintrell Grdns East,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.33
433041,Quintrell Grdns East,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
433041,Quintrell Grdns East,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.3
433041,Quintrell Grdns East,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.68
433041,Quintrell Grdns East,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
433041,Quintrell Grdns East,2023-06-16T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
433041,Quintrell Grdns East,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
433041,Quintrell Grdns East,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
433041,Quintrell Grdns East,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
433041,Quintrell Grdns East,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
433041,Quintrell Grdns East,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.17
433041,Quintrell Grdns East,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.12
433041,Quintrell Grdns East,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.91
433041,Quintrell Grdns East,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.36
433041,Quintrell Grdns East,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
433041,Quintrell Grdns East,2023-06-16T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
433041,Quintrell Grdns East,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
433041,Quintrell Grdns East,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
433041,Quintrell Grdns East,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,29.0
433041,Quintrell Grdns East,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
433041,Quintrell Grdns East,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
433041,Quintrell Grdns East,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
433041,Quintrell Grdns East,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
433041,Quintrell Grdns East,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
433041,Quintrell Grdns East,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
433041,Quintrell Grdns East,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
433041,Quintrell Grdns East,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.88
433041,Quintrell Grdns East,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
433041,Quintrell Grdns East,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.18
433041,Quintrell Grdns East,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.41
433041,Quintrell Grdns East,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,9.88
433041,Quintrell Grdns East,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,19.9
433041,Quintrell Grdns East,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
433041,Quintrell Grdns East,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
433041,Quintrell Grdns East,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
433041,Quintrell Grdns East,2023-06-16T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-16T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-16T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-16T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-16T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-16T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
433041,Quintrell Grdns East,2023-06-16T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-16T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
433041,Quintrell Grdns East,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
433041,Quintrell Grdns East,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.36
433041,Quintrell Grdns East,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.73
433041,Quintrell Grdns East,2023-06-16T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
433041,Quintrell Grdns East,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.88
433041,Quintrell Grdns East,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
433041,Quintrell Grdns East,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.11
433041,Quintrell Grdns East,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.98
433041,Quintrell Grdns East,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
433041,Quintrell Grdns East,2023-06-16T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
433041,Quintrell Grdns East,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
433041,Quintrell Grdns East,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
433041,Quintrell Grdns East,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.6
433041,Quintrell Grdns East,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.8
433041,Quintrell Grdns East,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.65
433041,Quintrell Grdns East,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.45
433041,Quintrell Grdns East,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.61
433041,Quintrell Grdns East,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
433041,Quintrell Grdns East,2023-06-16T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
433041,Quintrell Grdns East,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
433041,Quintrell Grdns East,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
433041,Quintrell Grdns East,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,29.1
433041,Quintrell Grdns East,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
433041,Quintrell Grdns East,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
433041,Quintrell Grdns East,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
433041,Quintrell Grdns East,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
433041,Quintrell Grdns East,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
433041,Quintrell Grdns East,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
433041,Quintrell Grdns East,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
433041,Quintrell Grdns East,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.04
433041,Quintrell Grdns East,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
433041,Quintrell Grdns East,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.01
433041,Quintrell Grdns East,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.98
433041,Quintrell Grdns East,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.96
433041,Quintrell Grdns East,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,24.9
433041,Quintrell Grdns East,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
433041,Quintrell Grdns East,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
433041,Quintrell Grdns East,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
433041,Quintrell Grdns East,2023-06-16T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-16T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-16T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-16T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-16T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-16T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
433041,Quintrell Grdns East,2023-06-16T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-16T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-16T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
433041,Quintrell Grdns East,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
433041,Quintrell Grdns East,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.36
433041,Quintrell Grdns East,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
433041,Quintrell Grdns East,2023-06-16T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
433041,Quintrell Grdns East,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.52
433041,Quintrell Grdns East,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.37
433041,Quintrell Grdns East,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.11
433041,Quintrell Grdns East,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
433041,Quintrell Grdns East,2023-06-16T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
433041,Quintrell Grdns East,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
433041,Quintrell Grdns East,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
433041,Quintrell Grdns East,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.63
433041,Quintrell Grdns East,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.54
433041,Quintrell Grdns East,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.1
433041,Quintrell Grdns East,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.52
433041,Quintrell Grdns East,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.73
433041,Quintrell Grdns East,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
433041,Quintrell Grdns East,2023-06-16T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
433041,Quintrell Grdns East,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
433041,Quintrell Grdns East,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
433041,Quintrell Grdns East,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
433041,Quintrell Grdns East,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,29.1
433041,Quintrell Grdns East,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
433041,Quintrell Grdns East,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
433041,Quintrell Grdns East,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
433041,Quintrell Grdns East,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
433041,Quintrell Grdns East,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
433041,Quintrell Grdns East,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
433041,Quintrell Grdns East,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
433041,Quintrell Grdns East,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.58
433041,Quintrell Grdns East,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
433041,Quintrell Grdns East,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.39
433041,Quintrell Grdns East,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.21
433041,Quintrell Grdns East,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.99
433041,Quintrell Grdns East,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
433041,Quintrell Grdns East,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
433041,Quintrell Grdns East,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
433041,Quintrell Grdns East,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
433041,Quintrell Grdns East,2023-06-16T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-16T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-16T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-16T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-16T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-16T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-06-16T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-16T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-16T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
433041,Quintrell Grdns East,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
433041,Quintrell Grdns East,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
433041,Quintrell Grdns East,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.48
433041,Quintrell Grdns East,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.64
433041,Quintrell Grdns East,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.73
433041,Quintrell Grdns East,2023-06-16T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
433041,Quintrell Grdns East,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.13
433041,Quintrell Grdns East,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.5
433041,Quintrell Grdns East,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.54
433041,Quintrell Grdns East,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
433041,Quintrell Grdns East,2023-06-16T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
433041,Quintrell Grdns East,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
433041,Quintrell Grdns East,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
433041,Quintrell Grdns East,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.17
433041,Quintrell Grdns East,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
433041,Quintrell Grdns East,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.45
433041,Quintrell Grdns East,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.23
433041,Quintrell Grdns East,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.97
433041,Quintrell Grdns East,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.43
433041,Quintrell Grdns East,2023-06-16T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
433041,Quintrell Grdns East,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
433041,Quintrell Grdns East,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
433041,Quintrell Grdns East,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,29.1
433041,Quintrell Grdns East,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
433041,Quintrell Grdns East,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
433041,Quintrell Grdns East,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
433041,Quintrell Grdns East,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
433041,Quintrell Grdns East,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
433041,Quintrell Grdns East,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
433041,Quintrell Grdns East,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
433041,Quintrell Grdns East,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.7
433041,Quintrell Grdns East,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
433041,Quintrell Grdns East,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.41
433041,Quintrell Grdns East,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.17
433041,Quintrell Grdns East,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.97
433041,Quintrell Grdns East,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
433041,Quintrell Grdns East,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
433041,Quintrell Grdns East,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
433041,Quintrell Grdns East,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
433041,Quintrell Grdns East,2023-06-16T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-16T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-16T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-16T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-16T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-16T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-16T19:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-16T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-16T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
433041,Quintrell Grdns East,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
433041,Quintrell Grdns East,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
433041,Quintrell Grdns East,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.7
433041,Quintrell Grdns East,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
433041,Quintrell Grdns East,2023-06-16T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.0
433041,Quintrell Grdns East,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.71
433041,Quintrell Grdns East,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.82
433041,Quintrell Grdns East,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.83
433041,Quintrell Grdns East,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
433041,Quintrell Grdns East,2023-06-16T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
433041,Quintrell Grdns East,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
433041,Quintrell Grdns East,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
433041,Quintrell Grdns East,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.08
433041,Quintrell Grdns East,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.69
433041,Quintrell Grdns East,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.84
433041,Quintrell Grdns East,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.5
433041,Quintrell Grdns East,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.13
433041,Quintrell Grdns East,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
433041,Quintrell Grdns East,2023-06-16T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
433041,Quintrell Grdns East,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
433041,Quintrell Grdns East,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
433041,Quintrell Grdns East,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
433041,Quintrell Grdns East,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,29.2
433041,Quintrell Grdns East,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
433041,Quintrell Grdns East,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
433041,Quintrell Grdns East,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
433041,Quintrell Grdns East,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
433041,Quintrell Grdns East,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
433041,Quintrell Grdns East,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
433041,Quintrell Grdns East,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.79
433041,Quintrell Grdns East,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
433041,Quintrell Grdns East,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
433041,Quintrell Grdns East,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.62
433041,Quintrell Grdns East,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.68
433041,Quintrell Grdns East,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,8.27
433041,Quintrell Grdns East,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
433041,Quintrell Grdns East,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
433041,Quintrell Grdns East,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
433041,Quintrell Grdns East,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
433041,Quintrell Grdns East,2023-06-16T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-16T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-16T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-16T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-16T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-16T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-16T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-16T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-16T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
433041,Quintrell Grdns East,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
433041,Quintrell Grdns East,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
433041,Quintrell Grdns East,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.67
433041,Quintrell Grdns East,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
433041,Quintrell Grdns East,2023-06-16T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
433041,Quintrell Grdns East,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
433041,Quintrell Grdns East,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.36
433041,Quintrell Grdns East,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
433041,Quintrell Grdns East,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.63
433041,Quintrell Grdns East,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.11
433041,Quintrell Grdns East,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
433041,Quintrell Grdns East,2023-06-16T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
433041,Quintrell Grdns East,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
433041,Quintrell Grdns East,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.79
433041,Quintrell Grdns East,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.46
433041,Quintrell Grdns East,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
433041,Quintrell Grdns East,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.33
433041,Quintrell Grdns East,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.49
433041,Quintrell Grdns East,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
433041,Quintrell Grdns East,2023-06-16T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
433041,Quintrell Grdns East,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
433041,Quintrell Grdns East,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
433041,Quintrell Grdns East,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
433041,Quintrell Grdns East,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,29.3
433041,Quintrell Grdns East,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
433041,Quintrell Grdns East,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
433041,Quintrell Grdns East,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
433041,Quintrell Grdns East,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
433041,Quintrell Grdns East,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
433041,Quintrell Grdns East,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
433041,Quintrell Grdns East,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.77
433041,Quintrell Grdns East,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.28
433041,Quintrell Grdns East,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
433041,Quintrell Grdns East,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.8
433041,Quintrell Grdns East,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.28
433041,Quintrell Grdns East,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.34
433041,Quintrell Grdns East,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
433041,Quintrell Grdns East,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
433041,Quintrell Grdns East,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
433041,Quintrell Grdns East,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
433041,Quintrell Grdns East,2023-06-16T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-16T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-16T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-16T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-16T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-16T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-16T19:10:00.000+00:00,feeder,,N Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-16T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-16T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-16T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
433041,Quintrell Grdns East,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
433041,Quintrell Grdns East,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
433041,Quintrell Grdns East,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.21
433041,Quintrell Grdns East,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
433041,Quintrell Grdns East,2023-06-16T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
433041,Quintrell Grdns East,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.88
433041,Quintrell Grdns East,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
433041,Quintrell Grdns East,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.02
433041,Quintrell Grdns East,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.38
433041,Quintrell Grdns East,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
433041,Quintrell Grdns East,2023-06-16T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
433041,Quintrell Grdns East,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
433041,Quintrell Grdns East,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.91
433041,Quintrell Grdns East,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.78
433041,Quintrell Grdns East,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.2
433041,Quintrell Grdns East,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.71
433041,Quintrell Grdns East,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.26
433041,Quintrell Grdns East,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
433041,Quintrell Grdns East,2023-06-16T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
433041,Quintrell Grdns East,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
433041,Quintrell Grdns East,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
433041,Quintrell Grdns East,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
433041,Quintrell Grdns East,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,29.3
433041,Quintrell Grdns East,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
433041,Quintrell Grdns East,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
433041,Quintrell Grdns East,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
433041,Quintrell Grdns East,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
433041,Quintrell Grdns East,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
433041,Quintrell Grdns East,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
433041,Quintrell Grdns East,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.17
433041,Quintrell Grdns East,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
433041,Quintrell Grdns East,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.11
433041,Quintrell Grdns East,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.29
433041,Quintrell Grdns East,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.06
433041,Quintrell Grdns East,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
433041,Quintrell Grdns East,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
433041,Quintrell Grdns East,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
433041,Quintrell Grdns East,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
433041,Quintrell Grdns East,2023-06-16T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-16T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-16T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-16T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-16T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-16T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-06-16T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-16T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-16T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
433041,Quintrell Grdns East,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
433041,Quintrell Grdns East,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
433041,Quintrell Grdns East,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.69
433041,Quintrell Grdns East,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
433041,Quintrell Grdns East,2023-06-16T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
433041,Quintrell Grdns East,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.62
433041,Quintrell Grdns East,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.06
433041,Quintrell Grdns East,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.11
433041,Quintrell Grdns East,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.15
433041,Quintrell Grdns East,2023-06-16T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
433041,Quintrell Grdns East,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
433041,Quintrell Grdns East,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
433041,Quintrell Grdns East,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.3
433041,Quintrell Grdns East,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.42
433041,Quintrell Grdns East,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.59
433041,Quintrell Grdns East,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.04
