Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.81
433041,Quintrell Grdns East,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
433041,Quintrell Grdns East,2023-06-16T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
433041,Quintrell Grdns East,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
433041,Quintrell Grdns East,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
433041,Quintrell Grdns East,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
433041,Quintrell Grdns East,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,29.3
433041,Quintrell Grdns East,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
433041,Quintrell Grdns East,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
433041,Quintrell Grdns East,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
433041,Quintrell Grdns East,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
433041,Quintrell Grdns East,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
433041,Quintrell Grdns East,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
433041,Quintrell Grdns East,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
433041,Quintrell Grdns East,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.55
433041,Quintrell Grdns East,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
433041,Quintrell Grdns East,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.78
433041,Quintrell Grdns East,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.68
433041,Quintrell Grdns East,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.63
433041,Quintrell Grdns East,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
433041,Quintrell Grdns East,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
433041,Quintrell Grdns East,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
433041,Quintrell Grdns East,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
433041,Quintrell Grdns East,2023-06-16T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-16T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-16T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-16T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-16T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-16T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-16T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-16T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-16T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
433041,Quintrell Grdns East,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
433041,Quintrell Grdns East,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
433041,Quintrell Grdns East,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
433041,Quintrell Grdns East,2023-06-16T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
433041,Quintrell Grdns East,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.94
433041,Quintrell Grdns East,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.28
433041,Quintrell Grdns East,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.98
433041,Quintrell Grdns East,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
433041,Quintrell Grdns East,2023-06-16T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
433041,Quintrell Grdns East,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
433041,Quintrell Grdns East,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.21
433041,Quintrell Grdns East,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.56
433041,Quintrell Grdns East,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.54
433041,Quintrell Grdns East,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.45
433041,Quintrell Grdns East,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.05
433041,Quintrell Grdns East,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
433041,Quintrell Grdns East,2023-06-16T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
433041,Quintrell Grdns East,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
433041,Quintrell Grdns East,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
433041,Quintrell Grdns East,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
433041,Quintrell Grdns East,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,29.3
433041,Quintrell Grdns East,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
433041,Quintrell Grdns East,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
433041,Quintrell Grdns East,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
433041,Quintrell Grdns East,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
433041,Quintrell Grdns East,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
433041,Quintrell Grdns East,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
433041,Quintrell Grdns East,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.03
433041,Quintrell Grdns East,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
433041,Quintrell Grdns East,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.39
433041,Quintrell Grdns East,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.6
433041,Quintrell Grdns East,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,7.54
433041,Quintrell Grdns East,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
433041,Quintrell Grdns East,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
433041,Quintrell Grdns East,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
433041,Quintrell Grdns East,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
433041,Quintrell Grdns East,2023-06-16T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
433041,Quintrell Grdns East,2023-06-16T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-16T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-16T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-16T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-16T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-16T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-16T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-16T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
433041,Quintrell Grdns East,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
433041,Quintrell Grdns East,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.72
433041,Quintrell Grdns East,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.9
433041,Quintrell Grdns East,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.54
433041,Quintrell Grdns East,2023-06-16T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
433041,Quintrell Grdns East,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.48
433041,Quintrell Grdns East,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.62
433041,Quintrell Grdns East,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.74
433041,Quintrell Grdns East,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
433041,Quintrell Grdns East,2023-06-16T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
433041,Quintrell Grdns East,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
433041,Quintrell Grdns East,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.18
433041,Quintrell Grdns East,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.91
433041,Quintrell Grdns East,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.19
433041,Quintrell Grdns East,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.88
433041,Quintrell Grdns East,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.18
433041,Quintrell Grdns East,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
433041,Quintrell Grdns East,2023-06-16T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
433041,Quintrell Grdns East,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
433041,Quintrell Grdns East,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
433041,Quintrell Grdns East,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
433041,Quintrell Grdns East,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,29.3
433041,Quintrell Grdns East,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
433041,Quintrell Grdns East,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
433041,Quintrell Grdns East,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
433041,Quintrell Grdns East,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
433041,Quintrell Grdns East,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
433041,Quintrell Grdns East,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.96
433041,Quintrell Grdns East,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.03
433041,Quintrell Grdns East,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
433041,Quintrell Grdns East,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.39
433041,Quintrell Grdns East,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.86
433041,Quintrell Grdns East,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,6.57
433041,Quintrell Grdns East,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
433041,Quintrell Grdns East,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
433041,Quintrell Grdns East,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
433041,Quintrell Grdns East,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
433041,Quintrell Grdns East,2023-06-16T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-16T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-16T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-16T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-16T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-16T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-16T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-16T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
433041,Quintrell Grdns East,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
433041,Quintrell Grdns East,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.94
433041,Quintrell Grdns East,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.52
433041,Quintrell Grdns East,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
433041,Quintrell Grdns East,2023-06-16T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
433041,Quintrell Grdns East,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.1
433041,Quintrell Grdns East,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.95
433041,Quintrell Grdns East,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.23
433041,Quintrell Grdns East,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
433041,Quintrell Grdns East,2023-06-16T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
433041,Quintrell Grdns East,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.56
433041,Quintrell Grdns East,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.76
433041,Quintrell Grdns East,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.03
433041,Quintrell Grdns East,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.75
433041,Quintrell Grdns East,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.28
433041,Quintrell Grdns East,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
433041,Quintrell Grdns East,2023-06-16T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
433041,Quintrell Grdns East,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
433041,Quintrell Grdns East,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
433041,Quintrell Grdns East,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
433041,Quintrell Grdns East,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,29.3
433041,Quintrell Grdns East,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
433041,Quintrell Grdns East,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
433041,Quintrell Grdns East,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
433041,Quintrell Grdns East,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
433041,Quintrell Grdns East,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
433041,Quintrell Grdns East,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
433041,Quintrell Grdns East,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
433041,Quintrell Grdns East,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.48
433041,Quintrell Grdns East,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
433041,Quintrell Grdns East,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.82
433041,Quintrell Grdns East,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.06
433041,Quintrell Grdns East,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,9.36
433041,Quintrell Grdns East,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
433041,Quintrell Grdns East,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
433041,Quintrell Grdns East,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
433041,Quintrell Grdns East,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
433041,Quintrell Grdns East,2023-06-16T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-06-16T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-16T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-16T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-16T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-16T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-16T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-16T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
433041,Quintrell Grdns East,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
433041,Quintrell Grdns East,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.75
433041,Quintrell Grdns East,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
433041,Quintrell Grdns East,2023-06-16T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
433041,Quintrell Grdns East,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.8
433041,Quintrell Grdns East,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.94
433041,Quintrell Grdns East,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.42
433041,Quintrell Grdns East,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
433041,Quintrell Grdns East,2023-06-16T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
433041,Quintrell Grdns East,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-10.26
433041,Quintrell Grdns East,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.77
433041,Quintrell Grdns East,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.19
433041,Quintrell Grdns East,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.96
433041,Quintrell Grdns East,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.0
433041,Quintrell Grdns East,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.37
433041,Quintrell Grdns East,2023-06-16T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
433041,Quintrell Grdns East,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
433041,Quintrell Grdns East,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
433041,Quintrell Grdns East,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
433041,Quintrell Grdns East,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,29.3
433041,Quintrell Grdns East,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
433041,Quintrell Grdns East,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
433041,Quintrell Grdns East,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
433041,Quintrell Grdns East,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
433041,Quintrell Grdns East,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
433041,Quintrell Grdns East,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.07
433041,Quintrell Grdns East,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.21
433041,Quintrell Grdns East,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
433041,Quintrell Grdns East,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.91
433041,Quintrell Grdns East,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.96
433041,Quintrell Grdns East,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,10.91
433041,Quintrell Grdns East,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
433041,Quintrell Grdns East,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
433041,Quintrell Grdns East,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
433041,Quintrell Grdns East,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
433041,Quintrell Grdns East,2023-06-16T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-16T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-16T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-16T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-16T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-16T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-16T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-16T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
433041,Quintrell Grdns East,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
433041,Quintrell Grdns East,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.8
433041,Quintrell Grdns East,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.71
433041,Quintrell Grdns East,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
433041,Quintrell Grdns East,2023-06-16T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
433041,Quintrell Grdns East,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.31
433041,Quintrell Grdns East,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
433041,Quintrell Grdns East,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.47
433041,Quintrell Grdns East,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.04
433041,Quintrell Grdns East,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
433041,Quintrell Grdns East,2023-06-16T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
433041,Quintrell Grdns East,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
433041,Quintrell Grdns East,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
433041,Quintrell Grdns East,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.96
433041,Quintrell Grdns East,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.47
433041,Quintrell Grdns East,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.06
433041,Quintrell Grdns East,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.73
433041,Quintrell Grdns East,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.77
433041,Quintrell Grdns East,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.01
433041,Quintrell Grdns East,2023-06-16T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
433041,Quintrell Grdns East,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
433041,Quintrell Grdns East,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
433041,Quintrell Grdns East,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
433041,Quintrell Grdns East,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,29.3
433041,Quintrell Grdns East,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
433041,Quintrell Grdns East,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
433041,Quintrell Grdns East,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
433041,Quintrell Grdns East,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
433041,Quintrell Grdns East,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
433041,Quintrell Grdns East,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.46
433041,Quintrell Grdns East,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.32
433041,Quintrell Grdns East,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
433041,Quintrell Grdns East,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.25
433041,Quintrell Grdns East,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.55
433041,Quintrell Grdns East,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.68
433041,Quintrell Grdns East,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
433041,Quintrell Grdns East,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
433041,Quintrell Grdns East,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
433041,Quintrell Grdns East,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
433041,Quintrell Grdns East,2023-06-16T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-16T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-16T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-16T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-16T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-16T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-16T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-16T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
433041,Quintrell Grdns East,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
433041,Quintrell Grdns East,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.72
433041,Quintrell Grdns East,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
433041,Quintrell Grdns East,2023-06-16T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.91
433041,Quintrell Grdns East,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.95
433041,Quintrell Grdns East,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.2
433041,Quintrell Grdns East,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
433041,Quintrell Grdns East,2023-06-16T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
433041,Quintrell Grdns East,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
433041,Quintrell Grdns East,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
433041,Quintrell Grdns East,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
433041,Quintrell Grdns East,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.48
433041,Quintrell Grdns East,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.61
433041,Quintrell Grdns East,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.36
433041,Quintrell Grdns East,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.02
433041,Quintrell Grdns East,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.24
433041,Quintrell Grdns East,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.01
433041,Quintrell Grdns East,2023-06-16T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
433041,Quintrell Grdns East,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
433041,Quintrell Grdns East,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
433041,Quintrell Grdns East,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
433041,Quintrell Grdns East,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,29.3
433041,Quintrell Grdns East,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
433041,Quintrell Grdns East,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
433041,Quintrell Grdns East,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
433041,Quintrell Grdns East,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
433041,Quintrell Grdns East,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
433041,Quintrell Grdns East,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.84
433041,Quintrell Grdns East,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.58
433041,Quintrell Grdns East,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
433041,Quintrell Grdns East,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.63
433041,Quintrell Grdns East,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.02
433041,Quintrell Grdns East,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.06
433041,Quintrell Grdns East,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
433041,Quintrell Grdns East,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
433041,Quintrell Grdns East,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
433041,Quintrell Grdns East,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
433041,Quintrell Grdns East,2023-06-16T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-16T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-16T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-16T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-16T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-16T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-16T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-16T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
433041,Quintrell Grdns East,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
433041,Quintrell Grdns East,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
433041,Quintrell Grdns East,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.69
433041,Quintrell Grdns East,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
433041,Quintrell Grdns East,2023-06-16T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.55
433041,Quintrell Grdns East,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.82
433041,Quintrell Grdns East,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.25
433041,Quintrell Grdns East,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.68
433041,Quintrell Grdns East,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
433041,Quintrell Grdns East,2023-06-16T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
433041,Quintrell Grdns East,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
433041,Quintrell Grdns East,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
433041,Quintrell Grdns East,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
433041,Quintrell Grdns East,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.22
433041,Quintrell Grdns East,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.16
433041,Quintrell Grdns East,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.45
433041,Quintrell Grdns East,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.48
433041,Quintrell Grdns East,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.69
433041,Quintrell Grdns East,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
433041,Quintrell Grdns East,2023-06-16T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
433041,Quintrell Grdns East,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
433041,Quintrell Grdns East,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
433041,Quintrell Grdns East,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
433041,Quintrell Grdns East,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,29.3
433041,Quintrell Grdns East,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
433041,Quintrell Grdns East,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
433041,Quintrell Grdns East,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
433041,Quintrell Grdns East,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
433041,Quintrell Grdns East,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
433041,Quintrell Grdns East,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
433041,Quintrell Grdns East,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
433041,Quintrell Grdns East,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.48
433041,Quintrell Grdns East,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
433041,Quintrell Grdns East,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.01
433041,Quintrell Grdns East,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.08
433041,Quintrell Grdns East,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,11.06
433041,Quintrell Grdns East,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
433041,Quintrell Grdns East,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
433041,Quintrell Grdns East,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
433041,Quintrell Grdns East,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
433041,Quintrell Grdns East,2023-06-16T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-16T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-16T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-16T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-16T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-16T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-06-16T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-16T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
433041,Quintrell Grdns East,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
433041,Quintrell Grdns East,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
433041,Quintrell Grdns East,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
433041,Quintrell Grdns East,2023-06-16T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-9.48
433041,Quintrell Grdns East,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.66
433041,Quintrell Grdns East,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.62
433041,Quintrell Grdns East,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.61
433041,Quintrell Grdns East,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.98
433041,Quintrell Grdns East,2023-06-16T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
433041,Quintrell Grdns East,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
433041,Quintrell Grdns East,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
433041,Quintrell Grdns East,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
433041,Quintrell Grdns East,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.37
433041,Quintrell Grdns East,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.66
433041,Quintrell Grdns East,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.77
433041,Quintrell Grdns East,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.04
433041,Quintrell Grdns East,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.63
433041,Quintrell Grdns East,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
433041,Quintrell Grdns East,2023-06-16T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
433041,Quintrell Grdns East,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
433041,Quintrell Grdns East,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
433041,Quintrell Grdns East,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
433041,Quintrell Grdns East,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,29.4
433041,Quintrell Grdns East,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
433041,Quintrell Grdns East,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
433041,Quintrell Grdns East,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
433041,Quintrell Grdns East,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
433041,Quintrell Grdns East,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
433041,Quintrell Grdns East,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.4
433041,Quintrell Grdns East,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.69
433041,Quintrell Grdns East,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
433041,Quintrell Grdns East,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.84
433041,Quintrell Grdns East,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.64
433041,Quintrell Grdns East,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.14
433041,Quintrell Grdns East,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
433041,Quintrell Grdns East,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
433041,Quintrell Grdns East,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
433041,Quintrell Grdns East,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
433041,Quintrell Grdns East,2023-06-16T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-16T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-16T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-16T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-16T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-16T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
433041,Quintrell Grdns East,2023-06-16T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-16T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
433041,Quintrell Grdns East,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
433041,Quintrell Grdns East,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
433041,Quintrell Grdns East,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.36
433041,Quintrell Grdns East,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
433041,Quintrell Grdns East,2023-06-16T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.48
433041,Quintrell Grdns East,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.81
433041,Quintrell Grdns East,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.24
433041,Quintrell Grdns East,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.37
433041,Quintrell Grdns East,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.56
433041,Quintrell Grdns East,2023-06-16T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
433041,Quintrell Grdns East,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
433041,Quintrell Grdns East,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
433041,Quintrell Grdns East,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
