Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.81
433041,Quintrell Grdns East,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.15
433041,Quintrell Grdns East,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.11
433041,Quintrell Grdns East,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.23
433041,Quintrell Grdns East,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.18
433041,Quintrell Grdns East,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
433041,Quintrell Grdns East,2023-06-16T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
433041,Quintrell Grdns East,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
433041,Quintrell Grdns East,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
433041,Quintrell Grdns East,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
433041,Quintrell Grdns East,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,29.4
433041,Quintrell Grdns East,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
433041,Quintrell Grdns East,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
433041,Quintrell Grdns East,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
433041,Quintrell Grdns East,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
433041,Quintrell Grdns East,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
433041,Quintrell Grdns East,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.44
433041,Quintrell Grdns East,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.38
433041,Quintrell Grdns East,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
433041,Quintrell Grdns East,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.08
433041,Quintrell Grdns East,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.95
433041,Quintrell Grdns East,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.71
433041,Quintrell Grdns East,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
433041,Quintrell Grdns East,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
433041,Quintrell Grdns East,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
433041,Quintrell Grdns East,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
433041,Quintrell Grdns East,2023-06-16T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-16T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-16T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-16T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-16T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-16T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-16T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-16T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
433041,Quintrell Grdns East,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
433041,Quintrell Grdns East,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
433041,Quintrell Grdns East,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
433041,Quintrell Grdns East,2023-06-16T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
433041,Quintrell Grdns East,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.24
433041,Quintrell Grdns East,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
433041,Quintrell Grdns East,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.75
433041,Quintrell Grdns East,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.34
433041,Quintrell Grdns East,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
433041,Quintrell Grdns East,2023-06-16T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
433041,Quintrell Grdns East,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
433041,Quintrell Grdns East,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
433041,Quintrell Grdns East,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.94
433041,Quintrell Grdns East,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.05
433041,Quintrell Grdns East,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.12
433041,Quintrell Grdns East,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.6
433041,Quintrell Grdns East,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.16
433041,Quintrell Grdns East,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.6
433041,Quintrell Grdns East,2023-06-16T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
433041,Quintrell Grdns East,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
433041,Quintrell Grdns East,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
433041,Quintrell Grdns East,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
433041,Quintrell Grdns East,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,29.4
433041,Quintrell Grdns East,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
433041,Quintrell Grdns East,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
433041,Quintrell Grdns East,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
433041,Quintrell Grdns East,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
433041,Quintrell Grdns East,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
433041,Quintrell Grdns East,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.77
433041,Quintrell Grdns East,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
433041,Quintrell Grdns East,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.62
433041,Quintrell Grdns East,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.94
433041,Quintrell Grdns East,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.93
433041,Quintrell Grdns East,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
433041,Quintrell Grdns East,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
433041,Quintrell Grdns East,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
433041,Quintrell Grdns East,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
433041,Quintrell Grdns East,2023-06-16T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-16T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-16T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-16T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-16T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-16T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-16T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-16T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-16T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
433041,Quintrell Grdns East,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
433041,Quintrell Grdns East,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
433041,Quintrell Grdns East,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.35
433041,Quintrell Grdns East,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
433041,Quintrell Grdns East,2023-06-16T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
433041,Quintrell Grdns East,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
433041,Quintrell Grdns East,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.35
433041,Quintrell Grdns East,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.56
433041,Quintrell Grdns East,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.9
433041,Quintrell Grdns East,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
433041,Quintrell Grdns East,2023-06-16T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
433041,Quintrell Grdns East,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
433041,Quintrell Grdns East,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.29
433041,Quintrell Grdns East,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.2
433041,Quintrell Grdns East,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.23
433041,Quintrell Grdns East,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.37
433041,Quintrell Grdns East,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.45
433041,Quintrell Grdns East,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.19
433041,Quintrell Grdns East,2023-06-16T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
433041,Quintrell Grdns East,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
433041,Quintrell Grdns East,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
433041,Quintrell Grdns East,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
433041,Quintrell Grdns East,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,29.4
433041,Quintrell Grdns East,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
433041,Quintrell Grdns East,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
433041,Quintrell Grdns East,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
433041,Quintrell Grdns East,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
433041,Quintrell Grdns East,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
433041,Quintrell Grdns East,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.97
433041,Quintrell Grdns East,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
433041,Quintrell Grdns East,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.16
433041,Quintrell Grdns East,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.71
433041,Quintrell Grdns East,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.38
433041,Quintrell Grdns East,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
433041,Quintrell Grdns East,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
433041,Quintrell Grdns East,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
433041,Quintrell Grdns East,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
433041,Quintrell Grdns East,2023-06-16T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-16T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-16T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-16T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-16T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-16T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-16T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-16T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-16T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
433041,Quintrell Grdns East,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
433041,Quintrell Grdns East,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.65
433041,Quintrell Grdns East,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
433041,Quintrell Grdns East,2023-06-16T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
433041,Quintrell Grdns East,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.78
433041,Quintrell Grdns East,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.99
433041,Quintrell Grdns East,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.25
433041,Quintrell Grdns East,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
433041,Quintrell Grdns East,2023-06-16T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
433041,Quintrell Grdns East,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
433041,Quintrell Grdns East,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
433041,Quintrell Grdns East,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.84
433041,Quintrell Grdns East,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.43
433041,Quintrell Grdns East,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.76
433041,Quintrell Grdns East,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.81
433041,Quintrell Grdns East,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.82
433041,Quintrell Grdns East,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.97
433041,Quintrell Grdns East,2023-06-16T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
433041,Quintrell Grdns East,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
433041,Quintrell Grdns East,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
433041,Quintrell Grdns East,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
433041,Quintrell Grdns East,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,29.4
433041,Quintrell Grdns East,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
433041,Quintrell Grdns East,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
433041,Quintrell Grdns East,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
433041,Quintrell Grdns East,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.24
433041,Quintrell Grdns East,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.58
433041,Quintrell Grdns East,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
433041,Quintrell Grdns East,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.08
433041,Quintrell Grdns East,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.74
433041,Quintrell Grdns East,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.46
433041,Quintrell Grdns East,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
433041,Quintrell Grdns East,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
433041,Quintrell Grdns East,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
433041,Quintrell Grdns East,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
433041,Quintrell Grdns East,2023-06-16T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-16T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-16T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-16T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-16T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-16T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-16T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-16T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-16T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
433041,Quintrell Grdns East,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.93
433041,Quintrell Grdns East,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
433041,Quintrell Grdns East,2023-06-16T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
433041,Quintrell Grdns East,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
433041,Quintrell Grdns East,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.84
433041,Quintrell Grdns East,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.99
433041,Quintrell Grdns East,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.41
433041,Quintrell Grdns East,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
433041,Quintrell Grdns East,2023-06-16T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
433041,Quintrell Grdns East,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
433041,Quintrell Grdns East,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
433041,Quintrell Grdns East,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.19
433041,Quintrell Grdns East,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.6
433041,Quintrell Grdns East,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.72
433041,Quintrell Grdns East,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.77
433041,Quintrell Grdns East,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.53
433041,Quintrell Grdns East,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
433041,Quintrell Grdns East,2023-06-16T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
433041,Quintrell Grdns East,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
433041,Quintrell Grdns East,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
433041,Quintrell Grdns East,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
433041,Quintrell Grdns East,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,29.5
433041,Quintrell Grdns East,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
433041,Quintrell Grdns East,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
433041,Quintrell Grdns East,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
433041,Quintrell Grdns East,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
433041,Quintrell Grdns East,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
433041,Quintrell Grdns East,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.59
433041,Quintrell Grdns East,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.76
433041,Quintrell Grdns East,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.02
433041,Quintrell Grdns East,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.6
433041,Quintrell Grdns East,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.4
433041,Quintrell Grdns East,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
433041,Quintrell Grdns East,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
433041,Quintrell Grdns East,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
433041,Quintrell Grdns East,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
433041,Quintrell Grdns East,2023-06-16T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-16T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-16T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-16T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-16T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-16T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-16T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-16T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-16T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
433041,Quintrell Grdns East,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
433041,Quintrell Grdns East,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
433041,Quintrell Grdns East,2023-06-16T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
433041,Quintrell Grdns East,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
433041,Quintrell Grdns East,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
433041,Quintrell Grdns East,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.48
433041,Quintrell Grdns East,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.16
433041,Quintrell Grdns East,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.27
433041,Quintrell Grdns East,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
433041,Quintrell Grdns East,2023-06-16T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
433041,Quintrell Grdns East,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
433041,Quintrell Grdns East,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.38
433041,Quintrell Grdns East,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.53
433041,Quintrell Grdns East,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.14
433041,Quintrell Grdns East,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.45
433041,Quintrell Grdns East,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.5
433041,Quintrell Grdns East,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
433041,Quintrell Grdns East,2023-06-16T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
433041,Quintrell Grdns East,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
433041,Quintrell Grdns East,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
433041,Quintrell Grdns East,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,29.5
433041,Quintrell Grdns East,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
433041,Quintrell Grdns East,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
433041,Quintrell Grdns East,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
433041,Quintrell Grdns East,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
433041,Quintrell Grdns East,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.07
433041,Quintrell Grdns East,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.32
433041,Quintrell Grdns East,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
433041,Quintrell Grdns East,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.12
433041,Quintrell Grdns East,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.47
433041,Quintrell Grdns East,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.4
433041,Quintrell Grdns East,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
433041,Quintrell Grdns East,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
433041,Quintrell Grdns East,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
433041,Quintrell Grdns East,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
433041,Quintrell Grdns East,2023-06-16T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-16T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-16T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-16T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-16T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-16T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-16T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-16T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-16T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
433041,Quintrell Grdns East,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
433041,Quintrell Grdns East,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
433041,Quintrell Grdns East,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.88
433041,Quintrell Grdns East,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
433041,Quintrell Grdns East,2023-06-16T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
433041,Quintrell Grdns East,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
433041,Quintrell Grdns East,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.67
433041,Quintrell Grdns East,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.32
433041,Quintrell Grdns East,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.03
433041,Quintrell Grdns East,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.11
433041,Quintrell Grdns East,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
433041,Quintrell Grdns East,2023-06-16T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
433041,Quintrell Grdns East,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
433041,Quintrell Grdns East,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
433041,Quintrell Grdns East,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
433041,Quintrell Grdns East,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.06
433041,Quintrell Grdns East,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.79
433041,Quintrell Grdns East,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.78
433041,Quintrell Grdns East,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.66
433041,Quintrell Grdns East,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.03
433041,Quintrell Grdns East,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
433041,Quintrell Grdns East,2023-06-16T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
433041,Quintrell Grdns East,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
433041,Quintrell Grdns East,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
433041,Quintrell Grdns East,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
433041,Quintrell Grdns East,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,29.6
433041,Quintrell Grdns East,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
433041,Quintrell Grdns East,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
433041,Quintrell Grdns East,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
433041,Quintrell Grdns East,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
433041,Quintrell Grdns East,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
433041,Quintrell Grdns East,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.59
433041,Quintrell Grdns East,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
433041,Quintrell Grdns East,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.0
433041,Quintrell Grdns East,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.06
433041,Quintrell Grdns East,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.72
433041,Quintrell Grdns East,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
433041,Quintrell Grdns East,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
433041,Quintrell Grdns East,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
433041,Quintrell Grdns East,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
433041,Quintrell Grdns East,2023-06-16T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-16T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-16T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-16T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-16T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-16T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-16T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-16T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
433041,Quintrell Grdns East,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.39
433041,Quintrell Grdns East,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
433041,Quintrell Grdns East,2023-06-16T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.81
433041,Quintrell Grdns East,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.71
433041,Quintrell Grdns East,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.64
433041,Quintrell Grdns East,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.54
433041,Quintrell Grdns East,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
433041,Quintrell Grdns East,2023-06-16T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
433041,Quintrell Grdns East,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
433041,Quintrell Grdns East,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
433041,Quintrell Grdns East,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.26
433041,Quintrell Grdns East,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.43
433041,Quintrell Grdns East,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.13
433041,Quintrell Grdns East,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.91
433041,Quintrell Grdns East,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.04
433041,Quintrell Grdns East,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
433041,Quintrell Grdns East,2023-06-16T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
433041,Quintrell Grdns East,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
433041,Quintrell Grdns East,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
433041,Quintrell Grdns East,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
433041,Quintrell Grdns East,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,29.7
433041,Quintrell Grdns East,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
433041,Quintrell Grdns East,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
433041,Quintrell Grdns East,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
433041,Quintrell Grdns East,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.93
433041,Quintrell Grdns East,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.22
433041,Quintrell Grdns East,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
433041,Quintrell Grdns East,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.86
433041,Quintrell Grdns East,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.01
433041,Quintrell Grdns East,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.6
433041,Quintrell Grdns East,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
433041,Quintrell Grdns East,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
433041,Quintrell Grdns East,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
433041,Quintrell Grdns East,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
433041,Quintrell Grdns East,2023-06-16T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-16T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-16T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
433041,Quintrell Grdns East,2023-06-16T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-16T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-16T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-16T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-16T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-16T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
433041,Quintrell Grdns East,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
433041,Quintrell Grdns East,2023-06-16T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.42
433041,Quintrell Grdns East,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.02
433041,Quintrell Grdns East,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
433041,Quintrell Grdns East,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.86
433041,Quintrell Grdns East,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.24
433041,Quintrell Grdns East,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
433041,Quintrell Grdns East,2023-06-16T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
433041,Quintrell Grdns East,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
433041,Quintrell Grdns East,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
433041,Quintrell Grdns East,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
433041,Quintrell Grdns East,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.06
433041,Quintrell Grdns East,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.85
433041,Quintrell Grdns East,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.18
433041,Quintrell Grdns East,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.12
433041,Quintrell Grdns East,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.59
433041,Quintrell Grdns East,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
433041,Quintrell Grdns East,2023-06-16T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
433041,Quintrell Grdns East,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
433041,Quintrell Grdns East,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
433041,Quintrell Grdns East,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
433041,Quintrell Grdns East,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,29.8
433041,Quintrell Grdns East,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
433041,Quintrell Grdns East,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
433041,Quintrell Grdns East,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
433041,Quintrell Grdns East,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
433041,Quintrell Grdns East,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.34
433041,Quintrell Grdns East,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.04
433041,Quintrell Grdns East,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
433041,Quintrell Grdns East,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.47
433041,Quintrell Grdns East,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.33
433041,Quintrell Grdns East,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.42
433041,Quintrell Grdns East,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
433041,Quintrell Grdns East,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
433041,Quintrell Grdns East,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
433041,Quintrell Grdns East,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
433041,Quintrell Grdns East,2023-06-16T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
433041,Quintrell Grdns East,2023-06-16T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-16T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-16T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-16T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-16T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-16T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-16T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-16T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
433041,Quintrell Grdns East,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
433041,Quintrell Grdns East,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
433041,Quintrell Grdns East,2023-06-16T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.25
433041,Quintrell Grdns East,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.16
433041,Quintrell Grdns East,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
433041,Quintrell Grdns East,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.01
433041,Quintrell Grdns East,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.33
433041,Quintrell Grdns East,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
