Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-16T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
433041,Quintrell Grdns East,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
433041,Quintrell Grdns East,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
433041,Quintrell Grdns East,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-10.99
433041,Quintrell Grdns East,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.44
433041,Quintrell Grdns East,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.32
433041,Quintrell Grdns East,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.78
433041,Quintrell Grdns East,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.87
433041,Quintrell Grdns East,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
433041,Quintrell Grdns East,2023-06-16T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
433041,Quintrell Grdns East,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.1
433041,Quintrell Grdns East,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
433041,Quintrell Grdns East,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
433041,Quintrell Grdns East,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,29.8
433041,Quintrell Grdns East,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
433041,Quintrell Grdns East,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
433041,Quintrell Grdns East,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
433041,Quintrell Grdns East,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
433041,Quintrell Grdns East,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.87
433041,Quintrell Grdns East,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.79
433041,Quintrell Grdns East,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
433041,Quintrell Grdns East,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.15
433041,Quintrell Grdns East,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.83
433041,Quintrell Grdns East,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.11
433041,Quintrell Grdns East,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
433041,Quintrell Grdns East,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
433041,Quintrell Grdns East,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
433041,Quintrell Grdns East,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
433041,Quintrell Grdns East,2023-06-16T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-16T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-16T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-16T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-16T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-16T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-06-16T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-16T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-16T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
433041,Quintrell Grdns East,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
433041,Quintrell Grdns East,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
433041,Quintrell Grdns East,2023-06-16T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
433041,Quintrell Grdns East,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.85
433041,Quintrell Grdns East,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.18
433041,Quintrell Grdns East,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.66
433041,Quintrell Grdns East,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.79
433041,Quintrell Grdns East,2023-06-16T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
433041,Quintrell Grdns East,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
433041,Quintrell Grdns East,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
433041,Quintrell Grdns East,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.79
433041,Quintrell Grdns East,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.87
433041,Quintrell Grdns East,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.77
433041,Quintrell Grdns East,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.56
433041,Quintrell Grdns East,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
433041,Quintrell Grdns East,2023-06-16T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
433041,Quintrell Grdns East,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
433041,Quintrell Grdns East,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,29.9
433041,Quintrell Grdns East,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
433041,Quintrell Grdns East,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
433041,Quintrell Grdns East,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
433041,Quintrell Grdns East,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
433041,Quintrell Grdns East,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.88
433041,Quintrell Grdns East,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
433041,Quintrell Grdns East,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.31
433041,Quintrell Grdns East,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.68
433041,Quintrell Grdns East,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.47
433041,Quintrell Grdns East,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
433041,Quintrell Grdns East,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
433041,Quintrell Grdns East,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
433041,Quintrell Grdns East,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
433041,Quintrell Grdns East,2023-06-16T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-16T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-16T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-16T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-16T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-16T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-16T15:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-16T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-16T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
433041,Quintrell Grdns East,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
433041,Quintrell Grdns East,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.35
433041,Quintrell Grdns East,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
433041,Quintrell Grdns East,2023-06-16T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
433041,Quintrell Grdns East,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.52
433041,Quintrell Grdns East,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
433041,Quintrell Grdns East,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.29
433041,Quintrell Grdns East,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
433041,Quintrell Grdns East,2023-06-16T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
433041,Quintrell Grdns East,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
433041,Quintrell Grdns East,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.63
433041,Quintrell Grdns East,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.21
433041,Quintrell Grdns East,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.9
433041,Quintrell Grdns East,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.29
433041,Quintrell Grdns East,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.24
433041,Quintrell Grdns East,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
433041,Quintrell Grdns East,2023-06-16T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
433041,Quintrell Grdns East,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
433041,Quintrell Grdns East,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
433041,Quintrell Grdns East,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
433041,Quintrell Grdns East,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,30.0
433041,Quintrell Grdns East,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
433041,Quintrell Grdns East,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
433041,Quintrell Grdns East,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
433041,Quintrell Grdns East,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
433041,Quintrell Grdns East,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
433041,Quintrell Grdns East,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
433041,Quintrell Grdns East,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.96
433041,Quintrell Grdns East,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
433041,Quintrell Grdns East,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.8
433041,Quintrell Grdns East,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.93
433041,Quintrell Grdns East,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.6
433041,Quintrell Grdns East,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
433041,Quintrell Grdns East,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
433041,Quintrell Grdns East,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
433041,Quintrell Grdns East,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
433041,Quintrell Grdns East,2023-06-16T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-16T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-16T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-16T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-16T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-16T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
433041,Quintrell Grdns East,2023-06-16T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-16T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-16T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
433041,Quintrell Grdns East,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
433041,Quintrell Grdns East,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.73
433041,Quintrell Grdns East,2023-06-16T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
433041,Quintrell Grdns East,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.44
433041,Quintrell Grdns East,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
433041,Quintrell Grdns East,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.77
433041,Quintrell Grdns East,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.79
433041,Quintrell Grdns East,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
433041,Quintrell Grdns East,2023-06-16T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
433041,Quintrell Grdns East,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
433041,Quintrell Grdns East,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
433041,Quintrell Grdns East,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.82
433041,Quintrell Grdns East,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.03
433041,Quintrell Grdns East,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.83
433041,Quintrell Grdns East,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.97
433041,Quintrell Grdns East,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
433041,Quintrell Grdns East,2023-06-16T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
433041,Quintrell Grdns East,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
433041,Quintrell Grdns East,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
433041,Quintrell Grdns East,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,30.0
433041,Quintrell Grdns East,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
433041,Quintrell Grdns East,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
433041,Quintrell Grdns East,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
433041,Quintrell Grdns East,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
433041,Quintrell Grdns East,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.5
433041,Quintrell Grdns East,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.39
433041,Quintrell Grdns East,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.84
433041,Quintrell Grdns East,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.08
433041,Quintrell Grdns East,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.17
433041,Quintrell Grdns East,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
433041,Quintrell Grdns East,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
433041,Quintrell Grdns East,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
433041,Quintrell Grdns East,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
433041,Quintrell Grdns East,2023-06-16T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-16T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-16T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-16T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-16T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-16T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
433041,Quintrell Grdns East,2023-06-16T15:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-16T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-16T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
433041,Quintrell Grdns East,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
433041,Quintrell Grdns East,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
433041,Quintrell Grdns East,2023-06-16T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.87
433041,Quintrell Grdns East,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.81
433041,Quintrell Grdns East,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
433041,Quintrell Grdns East,2023-06-16T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
433041,Quintrell Grdns East,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
433041,Quintrell Grdns East,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
433041,Quintrell Grdns East,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
433041,Quintrell Grdns East,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.89
433041,Quintrell Grdns East,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.9
433041,Quintrell Grdns East,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.87
433041,Quintrell Grdns East,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.5
433041,Quintrell Grdns East,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
433041,Quintrell Grdns East,2023-06-16T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
433041,Quintrell Grdns East,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
433041,Quintrell Grdns East,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
433041,Quintrell Grdns East,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
433041,Quintrell Grdns East,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,30.0
433041,Quintrell Grdns East,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
433041,Quintrell Grdns East,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
433041,Quintrell Grdns East,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
433041,Quintrell Grdns East,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
433041,Quintrell Grdns East,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.97
433041,Quintrell Grdns East,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.56
433041,Quintrell Grdns East,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.23
433041,Quintrell Grdns East,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.54
433041,Quintrell Grdns East,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.87
433041,Quintrell Grdns East,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,20.1
433041,Quintrell Grdns East,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
433041,Quintrell Grdns East,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
433041,Quintrell Grdns East,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
433041,Quintrell Grdns East,2023-06-16T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-16T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-16T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-16T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-16T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-16T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-16T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-16T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
433041,Quintrell Grdns East,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
433041,Quintrell Grdns East,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.35
433041,Quintrell Grdns East,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
433041,Quintrell Grdns East,2023-06-16T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.27
433041,Quintrell Grdns East,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.08
433041,Quintrell Grdns East,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
433041,Quintrell Grdns East,2023-06-16T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
433041,Quintrell Grdns East,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
433041,Quintrell Grdns East,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
433041,Quintrell Grdns East,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.56
433041,Quintrell Grdns East,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.03
433041,Quintrell Grdns East,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.81
433041,Quintrell Grdns East,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
433041,Quintrell Grdns East,2023-06-16T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
433041,Quintrell Grdns East,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,30.0
433041,Quintrell Grdns East,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
433041,Quintrell Grdns East,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
433041,Quintrell Grdns East,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
433041,Quintrell Grdns East,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
433041,Quintrell Grdns East,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
433041,Quintrell Grdns East,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.14
433041,Quintrell Grdns East,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
433041,Quintrell Grdns East,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.52
433041,Quintrell Grdns East,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.41
433041,Quintrell Grdns East,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.13
433041,Quintrell Grdns East,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,15.7
433041,Quintrell Grdns East,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
433041,Quintrell Grdns East,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
433041,Quintrell Grdns East,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
433041,Quintrell Grdns East,2023-06-16T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-16T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-16T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-16T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-16T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-16T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-16T15:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-16T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-16T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.53
433041,Quintrell Grdns East,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
433041,Quintrell Grdns East,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.79
433041,Quintrell Grdns East,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.96
433041,Quintrell Grdns East,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
433041,Quintrell Grdns East,2023-06-16T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
433041,Quintrell Grdns East,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
433041,Quintrell Grdns East,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.93
433041,Quintrell Grdns East,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.42
433041,Quintrell Grdns East,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.75
433041,Quintrell Grdns East,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
433041,Quintrell Grdns East,2023-06-16T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
433041,Quintrell Grdns East,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
433041,Quintrell Grdns East,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
433041,Quintrell Grdns East,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.68
433041,Quintrell Grdns East,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.79
433041,Quintrell Grdns East,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.99
433041,Quintrell Grdns East,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.76
433041,Quintrell Grdns East,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
433041,Quintrell Grdns East,2023-06-16T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
433041,Quintrell Grdns East,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
433041,Quintrell Grdns East,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
433041,Quintrell Grdns East,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,30.1
433041,Quintrell Grdns East,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
433041,Quintrell Grdns East,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
433041,Quintrell Grdns East,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
433041,Quintrell Grdns East,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
433041,Quintrell Grdns East,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
433041,Quintrell Grdns East,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
433041,Quintrell Grdns East,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.52
433041,Quintrell Grdns East,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
433041,Quintrell Grdns East,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.34
433041,Quintrell Grdns East,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.49
433041,Quintrell Grdns East,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.21
433041,Quintrell Grdns East,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,16.9
433041,Quintrell Grdns East,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
433041,Quintrell Grdns East,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
433041,Quintrell Grdns East,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
433041,Quintrell Grdns East,2023-06-16T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-16T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-16T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-16T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-16T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-16T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-16T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-16T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-16T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
433041,Quintrell Grdns East,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.03
433041,Quintrell Grdns East,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.68
433041,Quintrell Grdns East,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
433041,Quintrell Grdns East,2023-06-16T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
433041,Quintrell Grdns East,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.91
433041,Quintrell Grdns East,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.73
433041,Quintrell Grdns East,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
433041,Quintrell Grdns East,2023-06-16T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
433041,Quintrell Grdns East,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
433041,Quintrell Grdns East,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
433041,Quintrell Grdns East,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.81
433041,Quintrell Grdns East,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.08
433041,Quintrell Grdns East,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.04
433041,Quintrell Grdns East,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
433041,Quintrell Grdns East,2023-06-16T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
433041,Quintrell Grdns East,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
433041,Quintrell Grdns East,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
433041,Quintrell Grdns East,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
433041,Quintrell Grdns East,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,30.1
433041,Quintrell Grdns East,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
433041,Quintrell Grdns East,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
433041,Quintrell Grdns East,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
433041,Quintrell Grdns East,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
433041,Quintrell Grdns East,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
433041,Quintrell Grdns East,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.32
433041,Quintrell Grdns East,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
433041,Quintrell Grdns East,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.56
433041,Quintrell Grdns East,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.45
433041,Quintrell Grdns East,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.59
433041,Quintrell Grdns East,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,16.3
433041,Quintrell Grdns East,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
433041,Quintrell Grdns East,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
433041,Quintrell Grdns East,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
433041,Quintrell Grdns East,2023-06-16T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-16T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-16T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-16T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-16T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-16T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-16T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-16T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-16T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
433041,Quintrell Grdns East,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
433041,Quintrell Grdns East,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
433041,Quintrell Grdns East,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.3
433041,Quintrell Grdns East,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
433041,Quintrell Grdns East,2023-06-16T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.14
433041,Quintrell Grdns East,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.26
433041,Quintrell Grdns East,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
433041,Quintrell Grdns East,2023-06-16T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
433041,Quintrell Grdns East,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
433041,Quintrell Grdns East,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
433041,Quintrell Grdns East,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
433041,Quintrell Grdns East,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.17
433041,Quintrell Grdns East,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.62
433041,Quintrell Grdns East,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
433041,Quintrell Grdns East,2023-06-16T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
433041,Quintrell Grdns East,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,30.1
433041,Quintrell Grdns East,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
433041,Quintrell Grdns East,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
433041,Quintrell Grdns East,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
433041,Quintrell Grdns East,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
433041,Quintrell Grdns East,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
433041,Quintrell Grdns East,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.62
433041,Quintrell Grdns East,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
433041,Quintrell Grdns East,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.26
433041,Quintrell Grdns East,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.47
433041,Quintrell Grdns East,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.31
433041,Quintrell Grdns East,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,20.7
433041,Quintrell Grdns East,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
433041,Quintrell Grdns East,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
433041,Quintrell Grdns East,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
433041,Quintrell Grdns East,2023-06-16T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-16T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-16T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-16T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-16T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-16T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-16T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
433041,Quintrell Grdns East,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.39
433041,Quintrell Grdns East,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
433041,Quintrell Grdns East,2023-06-16T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.99
