Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.46
433041,Quintrell Grdns East,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
433041,Quintrell Grdns East,2023-06-16T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
433041,Quintrell Grdns East,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
433041,Quintrell Grdns East,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
433041,Quintrell Grdns East,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.87
433041,Quintrell Grdns East,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.74
433041,Quintrell Grdns East,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.88
433041,Quintrell Grdns East,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.9
433041,Quintrell Grdns East,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
433041,Quintrell Grdns East,2023-06-16T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
433041,Quintrell Grdns East,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
433041,Quintrell Grdns East,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
433041,Quintrell Grdns East,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,30.0
433041,Quintrell Grdns East,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
433041,Quintrell Grdns East,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
433041,Quintrell Grdns East,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
433041,Quintrell Grdns East,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
433041,Quintrell Grdns East,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
433041,Quintrell Grdns East,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.08
433041,Quintrell Grdns East,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
433041,Quintrell Grdns East,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.46
433041,Quintrell Grdns East,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.76
433041,Quintrell Grdns East,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.58
433041,Quintrell Grdns East,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
433041,Quintrell Grdns East,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
433041,Quintrell Grdns East,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
433041,Quintrell Grdns East,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
433041,Quintrell Grdns East,2023-06-16T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-16T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-16T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-16T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-16T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-16T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-16T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-16T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
433041,Quintrell Grdns East,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
433041,Quintrell Grdns East,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
433041,Quintrell Grdns East,2023-06-16T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.9
433041,Quintrell Grdns East,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
433041,Quintrell Grdns East,2023-06-16T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
433041,Quintrell Grdns East,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
433041,Quintrell Grdns East,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.98
433041,Quintrell Grdns East,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.57
433041,Quintrell Grdns East,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
433041,Quintrell Grdns East,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.36
433041,Quintrell Grdns East,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
433041,Quintrell Grdns East,2023-06-16T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
433041,Quintrell Grdns East,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
433041,Quintrell Grdns East,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,30.0
433041,Quintrell Grdns East,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
433041,Quintrell Grdns East,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
433041,Quintrell Grdns East,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
433041,Quintrell Grdns East,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
433041,Quintrell Grdns East,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
433041,Quintrell Grdns East,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
433041,Quintrell Grdns East,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.86
433041,Quintrell Grdns East,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.18
433041,Quintrell Grdns East,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.19
433041,Quintrell Grdns East,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,18.4
433041,Quintrell Grdns East,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
433041,Quintrell Grdns East,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
433041,Quintrell Grdns East,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
433041,Quintrell Grdns East,2023-06-16T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-16T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-16T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-16T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-16T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-16T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-16T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-16T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-16T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.42
433041,Quintrell Grdns East,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
433041,Quintrell Grdns East,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.78
433041,Quintrell Grdns East,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.68
433041,Quintrell Grdns East,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
433041,Quintrell Grdns East,2023-06-16T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
433041,Quintrell Grdns East,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
433041,Quintrell Grdns East,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.04
433041,Quintrell Grdns East,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
433041,Quintrell Grdns East,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.35
433041,Quintrell Grdns East,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
433041,Quintrell Grdns East,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
433041,Quintrell Grdns East,2023-06-16T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
433041,Quintrell Grdns East,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
433041,Quintrell Grdns East,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.31
433041,Quintrell Grdns East,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.91
433041,Quintrell Grdns East,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.04
433041,Quintrell Grdns East,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
433041,Quintrell Grdns East,2023-06-16T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
433041,Quintrell Grdns East,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
433041,Quintrell Grdns East,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,29.9
433041,Quintrell Grdns East,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
433041,Quintrell Grdns East,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
433041,Quintrell Grdns East,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
433041,Quintrell Grdns East,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
433041,Quintrell Grdns East,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
433041,Quintrell Grdns East,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
433041,Quintrell Grdns East,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
433041,Quintrell Grdns East,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
433041,Quintrell Grdns East,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
433041,Quintrell Grdns East,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.23
433041,Quintrell Grdns East,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.57
433041,Quintrell Grdns East,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.67
433041,Quintrell Grdns East,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
433041,Quintrell Grdns East,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
433041,Quintrell Grdns East,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
433041,Quintrell Grdns East,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
433041,Quintrell Grdns East,2023-06-16T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-16T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-16T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-16T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-16T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-16T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-16T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-16T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-16T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
433041,Quintrell Grdns East,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
433041,Quintrell Grdns East,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
433041,Quintrell Grdns East,2023-06-16T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
433041,Quintrell Grdns East,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.91
433041,Quintrell Grdns East,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.73
433041,Quintrell Grdns East,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
433041,Quintrell Grdns East,2023-06-16T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
433041,Quintrell Grdns East,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
433041,Quintrell Grdns East,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.93
433041,Quintrell Grdns East,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.96
433041,Quintrell Grdns East,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.11
433041,Quintrell Grdns East,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
433041,Quintrell Grdns East,2023-06-16T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
433041,Quintrell Grdns East,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
433041,Quintrell Grdns East,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,29.8
433041,Quintrell Grdns East,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
433041,Quintrell Grdns East,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
433041,Quintrell Grdns East,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
433041,Quintrell Grdns East,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
433041,Quintrell Grdns East,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.07
433041,Quintrell Grdns East,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
433041,Quintrell Grdns East,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.64
433041,Quintrell Grdns East,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.46
433041,Quintrell Grdns East,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.53
433041,Quintrell Grdns East,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,14.5
433041,Quintrell Grdns East,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
433041,Quintrell Grdns East,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
433041,Quintrell Grdns East,2023-06-16T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-16T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-16T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-16T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-16T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-16T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-16T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-16T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
433041,Quintrell Grdns East,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
433041,Quintrell Grdns East,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
433041,Quintrell Grdns East,2023-06-16T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
433041,Quintrell Grdns East,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.74
433041,Quintrell Grdns East,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.69
433041,Quintrell Grdns East,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
433041,Quintrell Grdns East,2023-06-16T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
433041,Quintrell Grdns East,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
433041,Quintrell Grdns East,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
433041,Quintrell Grdns East,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.41
433041,Quintrell Grdns East,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.29
433041,Quintrell Grdns East,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
433041,Quintrell Grdns East,2023-06-16T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
433041,Quintrell Grdns East,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
433041,Quintrell Grdns East,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
433041,Quintrell Grdns East,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,29.8
433041,Quintrell Grdns East,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
433041,Quintrell Grdns East,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
433041,Quintrell Grdns East,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
433041,Quintrell Grdns East,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
433041,Quintrell Grdns East,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
433041,Quintrell Grdns East,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
433041,Quintrell Grdns East,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.19
433041,Quintrell Grdns East,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.51
433041,Quintrell Grdns East,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.36
433041,Quintrell Grdns East,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,18.4
433041,Quintrell Grdns East,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
433041,Quintrell Grdns East,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
433041,Quintrell Grdns East,2023-06-16T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-16T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-16T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-16T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-16T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-16T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-16T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-16T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
433041,Quintrell Grdns East,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
433041,Quintrell Grdns East,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
433041,Quintrell Grdns East,2023-06-16T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
433041,Quintrell Grdns East,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.14
433041,Quintrell Grdns East,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.87
433041,Quintrell Grdns East,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
433041,Quintrell Grdns East,2023-06-16T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.56
433041,Quintrell Grdns East,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.62
433041,Quintrell Grdns East,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.23
433041,Quintrell Grdns East,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.49
433041,Quintrell Grdns East,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.03
433041,Quintrell Grdns East,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
433041,Quintrell Grdns East,2023-06-16T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
433041,Quintrell Grdns East,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
433041,Quintrell Grdns East,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
433041,Quintrell Grdns East,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,29.7
433041,Quintrell Grdns East,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
433041,Quintrell Grdns East,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
433041,Quintrell Grdns East,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
433041,Quintrell Grdns East,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
433041,Quintrell Grdns East,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.97
433041,Quintrell Grdns East,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
433041,Quintrell Grdns East,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.99
433041,Quintrell Grdns East,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.4
433041,Quintrell Grdns East,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.48
433041,Quintrell Grdns East,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
433041,Quintrell Grdns East,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
433041,Quintrell Grdns East,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
433041,Quintrell Grdns East,2023-06-16T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-16T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-16T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-16T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-16T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-16T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-16T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-16T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
433041,Quintrell Grdns East,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
433041,Quintrell Grdns East,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
433041,Quintrell Grdns East,2023-06-16T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
433041,Quintrell Grdns East,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.61
433041,Quintrell Grdns East,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
433041,Quintrell Grdns East,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.16
433041,Quintrell Grdns East,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
433041,Quintrell Grdns East,2023-06-16T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
433041,Quintrell Grdns East,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
433041,Quintrell Grdns East,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.96
433041,Quintrell Grdns East,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.93
433041,Quintrell Grdns East,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.66
433041,Quintrell Grdns East,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.93
433041,Quintrell Grdns East,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.19
433041,Quintrell Grdns East,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
433041,Quintrell Grdns East,2023-06-16T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
433041,Quintrell Grdns East,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
433041,Quintrell Grdns East,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
433041,Quintrell Grdns East,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
433041,Quintrell Grdns East,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,29.5
433041,Quintrell Grdns East,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
433041,Quintrell Grdns East,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
433041,Quintrell Grdns East,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
433041,Quintrell Grdns East,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
433041,Quintrell Grdns East,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
433041,Quintrell Grdns East,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.79
433041,Quintrell Grdns East,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
433041,Quintrell Grdns East,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.04
433041,Quintrell Grdns East,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.89
433041,Quintrell Grdns East,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.57
433041,Quintrell Grdns East,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
433041,Quintrell Grdns East,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
433041,Quintrell Grdns East,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
433041,Quintrell Grdns East,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
433041,Quintrell Grdns East,2023-06-16T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-06-16T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-16T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-16T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-16T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-16T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-16T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-16T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-16T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
433041,Quintrell Grdns East,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
433041,Quintrell Grdns East,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
433041,Quintrell Grdns East,2023-06-16T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
433041,Quintrell Grdns East,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.03
433041,Quintrell Grdns East,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
433041,Quintrell Grdns East,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.18
433041,Quintrell Grdns East,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
433041,Quintrell Grdns East,2023-06-16T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
433041,Quintrell Grdns East,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
433041,Quintrell Grdns East,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.19
433041,Quintrell Grdns East,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.13
433041,Quintrell Grdns East,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.1
433041,Quintrell Grdns East,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.2
433041,Quintrell Grdns East,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.6
433041,Quintrell Grdns East,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
433041,Quintrell Grdns East,2023-06-16T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
433041,Quintrell Grdns East,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
433041,Quintrell Grdns East,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
433041,Quintrell Grdns East,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
433041,Quintrell Grdns East,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,29.4
433041,Quintrell Grdns East,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
433041,Quintrell Grdns East,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
433041,Quintrell Grdns East,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
433041,Quintrell Grdns East,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
433041,Quintrell Grdns East,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
433041,Quintrell Grdns East,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
433041,Quintrell Grdns East,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.35
433041,Quintrell Grdns East,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
433041,Quintrell Grdns East,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.5
433041,Quintrell Grdns East,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.14
433041,Quintrell Grdns East,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.58
433041,Quintrell Grdns East,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
433041,Quintrell Grdns East,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
433041,Quintrell Grdns East,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
433041,Quintrell Grdns East,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
433041,Quintrell Grdns East,2023-06-16T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-16T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-16T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-16T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-16T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-16T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-16T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-16T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-16T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-16T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
433041,Quintrell Grdns East,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
433041,Quintrell Grdns East,2023-06-16T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
433041,Quintrell Grdns East,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.92
433041,Quintrell Grdns East,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.11
433041,Quintrell Grdns East,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
433041,Quintrell Grdns East,2023-06-16T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
433041,Quintrell Grdns East,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
433041,Quintrell Grdns East,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.19
433041,Quintrell Grdns East,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.17
433041,Quintrell Grdns East,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.0
433041,Quintrell Grdns East,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.1
433041,Quintrell Grdns East,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.78
433041,Quintrell Grdns East,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
433041,Quintrell Grdns East,2023-06-16T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
433041,Quintrell Grdns East,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
433041,Quintrell Grdns East,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
433041,Quintrell Grdns East,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
433041,Quintrell Grdns East,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,29.4
433041,Quintrell Grdns East,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
433041,Quintrell Grdns East,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
433041,Quintrell Grdns East,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
433041,Quintrell Grdns East,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
433041,Quintrell Grdns East,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.35
433041,Quintrell Grdns East,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
433041,Quintrell Grdns East,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.76
433041,Quintrell Grdns East,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.31
433041,Quintrell Grdns East,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.15
433041,Quintrell Grdns East,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
433041,Quintrell Grdns East,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
433041,Quintrell Grdns East,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
433041,Quintrell Grdns East,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
433041,Quintrell Grdns East,2023-06-16T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-16T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-16T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-16T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-16T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-16T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-16T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-16T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-16T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-16T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
433041,Quintrell Grdns East,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
433041,Quintrell Grdns East,2023-06-16T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
