Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
433041,Quintrell Grdns East,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.43
433041,Quintrell Grdns East,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
433041,Quintrell Grdns East,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.84
433041,Quintrell Grdns East,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
433041,Quintrell Grdns East,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
433041,Quintrell Grdns East,2023-06-16T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
433041,Quintrell Grdns East,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
433041,Quintrell Grdns East,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
433041,Quintrell Grdns East,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.43
433041,Quintrell Grdns East,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.41
433041,Quintrell Grdns East,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.27
433041,Quintrell Grdns East,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.01
433041,Quintrell Grdns East,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.75
433041,Quintrell Grdns East,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
433041,Quintrell Grdns East,2023-06-16T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
433041,Quintrell Grdns East,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
433041,Quintrell Grdns East,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
433041,Quintrell Grdns East,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
433041,Quintrell Grdns East,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,29.3
433041,Quintrell Grdns East,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
433041,Quintrell Grdns East,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
433041,Quintrell Grdns East,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
433041,Quintrell Grdns East,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
433041,Quintrell Grdns East,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.03
433041,Quintrell Grdns East,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
433041,Quintrell Grdns East,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.1
433041,Quintrell Grdns East,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.72
433041,Quintrell Grdns East,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.38
433041,Quintrell Grdns East,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
433041,Quintrell Grdns East,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
433041,Quintrell Grdns East,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
433041,Quintrell Grdns East,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
433041,Quintrell Grdns East,2023-06-16T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-16T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-16T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-16T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-16T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-16T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-16T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-16T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
433041,Quintrell Grdns East,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.3
433041,Quintrell Grdns East,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
433041,Quintrell Grdns East,2023-06-16T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
433041,Quintrell Grdns East,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.92
433041,Quintrell Grdns East,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
433041,Quintrell Grdns East,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.8
433041,Quintrell Grdns East,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
433041,Quintrell Grdns East,2023-06-16T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
433041,Quintrell Grdns East,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.4
433041,Quintrell Grdns East,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.32
433041,Quintrell Grdns East,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.84
433041,Quintrell Grdns East,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.1
433041,Quintrell Grdns East,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.79
433041,Quintrell Grdns East,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
433041,Quintrell Grdns East,2023-06-16T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
433041,Quintrell Grdns East,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
433041,Quintrell Grdns East,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
433041,Quintrell Grdns East,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,29.3
433041,Quintrell Grdns East,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
433041,Quintrell Grdns East,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
433041,Quintrell Grdns East,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
433041,Quintrell Grdns East,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
433041,Quintrell Grdns East,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.4
433041,Quintrell Grdns East,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
433041,Quintrell Grdns East,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.42
433041,Quintrell Grdns East,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.89
433041,Quintrell Grdns East,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.07
433041,Quintrell Grdns East,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
433041,Quintrell Grdns East,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
433041,Quintrell Grdns East,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
433041,Quintrell Grdns East,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
433041,Quintrell Grdns East,2023-06-16T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-16T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-16T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-16T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-16T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-16T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-16T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-16T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
433041,Quintrell Grdns East,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
433041,Quintrell Grdns East,2023-06-16T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.89
433041,Quintrell Grdns East,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.24
433041,Quintrell Grdns East,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
433041,Quintrell Grdns East,2023-06-16T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
433041,Quintrell Grdns East,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
433041,Quintrell Grdns East,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.45
433041,Quintrell Grdns East,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.9
433041,Quintrell Grdns East,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.15
433041,Quintrell Grdns East,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.17
433041,Quintrell Grdns East,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.5
433041,Quintrell Grdns East,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
433041,Quintrell Grdns East,2023-06-16T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
433041,Quintrell Grdns East,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
433041,Quintrell Grdns East,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
433041,Quintrell Grdns East,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
433041,Quintrell Grdns East,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,29.3
433041,Quintrell Grdns East,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
433041,Quintrell Grdns East,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
433041,Quintrell Grdns East,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
433041,Quintrell Grdns East,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
433041,Quintrell Grdns East,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.99
433041,Quintrell Grdns East,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
433041,Quintrell Grdns East,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.41
433041,Quintrell Grdns East,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.18
433041,Quintrell Grdns East,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.35
433041,Quintrell Grdns East,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
433041,Quintrell Grdns East,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
433041,Quintrell Grdns East,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
433041,Quintrell Grdns East,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
433041,Quintrell Grdns East,2023-06-16T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-16T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-16T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-16T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-16T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-16T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-06-16T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-16T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
433041,Quintrell Grdns East,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
433041,Quintrell Grdns East,2023-06-16T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.79
433041,Quintrell Grdns East,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.73
433041,Quintrell Grdns East,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
433041,Quintrell Grdns East,2023-06-16T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
433041,Quintrell Grdns East,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
433041,Quintrell Grdns East,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.86
433041,Quintrell Grdns East,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.4
433041,Quintrell Grdns East,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.82
433041,Quintrell Grdns East,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.99
433041,Quintrell Grdns East,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.68
433041,Quintrell Grdns East,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
433041,Quintrell Grdns East,2023-06-16T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
433041,Quintrell Grdns East,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
433041,Quintrell Grdns East,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
433041,Quintrell Grdns East,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
433041,Quintrell Grdns East,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,29.2
433041,Quintrell Grdns East,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
433041,Quintrell Grdns East,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
433041,Quintrell Grdns East,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
433041,Quintrell Grdns East,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
433041,Quintrell Grdns East,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
433041,Quintrell Grdns East,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.33
433041,Quintrell Grdns East,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
433041,Quintrell Grdns East,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.4
433041,Quintrell Grdns East,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.9
433041,Quintrell Grdns East,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.88
433041,Quintrell Grdns East,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,24.1
433041,Quintrell Grdns East,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
433041,Quintrell Grdns East,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
433041,Quintrell Grdns East,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
433041,Quintrell Grdns East,2023-06-16T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-16T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-16T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-16T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-16T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-16T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-16T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-16T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
433041,Quintrell Grdns East,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.52
433041,Quintrell Grdns East,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
433041,Quintrell Grdns East,2023-06-16T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
433041,Quintrell Grdns East,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.23
433041,Quintrell Grdns East,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
433041,Quintrell Grdns East,2023-06-16T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
433041,Quintrell Grdns East,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
433041,Quintrell Grdns East,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.47
433041,Quintrell Grdns East,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
433041,Quintrell Grdns East,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.78
433041,Quintrell Grdns East,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.4
433041,Quintrell Grdns East,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.7
433041,Quintrell Grdns East,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
433041,Quintrell Grdns East,2023-06-16T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
433041,Quintrell Grdns East,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
433041,Quintrell Grdns East,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
433041,Quintrell Grdns East,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
433041,Quintrell Grdns East,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,29.1
433041,Quintrell Grdns East,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
433041,Quintrell Grdns East,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
433041,Quintrell Grdns East,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
433041,Quintrell Grdns East,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
433041,Quintrell Grdns East,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.4
433041,Quintrell Grdns East,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
433041,Quintrell Grdns East,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.74
433041,Quintrell Grdns East,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.49
433041,Quintrell Grdns East,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.16
433041,Quintrell Grdns East,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,19.3
433041,Quintrell Grdns East,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
433041,Quintrell Grdns East,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
433041,Quintrell Grdns East,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
433041,Quintrell Grdns East,2023-06-16T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-16T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-16T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-16T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-16T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-16T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-16T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-16T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-16T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
433041,Quintrell Grdns East,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
433041,Quintrell Grdns East,2023-06-16T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
433041,Quintrell Grdns East,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.35
433041,Quintrell Grdns East,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.22
433041,Quintrell Grdns East,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
433041,Quintrell Grdns East,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
433041,Quintrell Grdns East,2023-06-16T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
433041,Quintrell Grdns East,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
433041,Quintrell Grdns East,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.27
433041,Quintrell Grdns East,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.62
433041,Quintrell Grdns East,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.79
433041,Quintrell Grdns East,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.3
433041,Quintrell Grdns East,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.96
433041,Quintrell Grdns East,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
433041,Quintrell Grdns East,2023-06-16T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
433041,Quintrell Grdns East,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
433041,Quintrell Grdns East,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
433041,Quintrell Grdns East,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
433041,Quintrell Grdns East,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,29.0
433041,Quintrell Grdns East,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
433041,Quintrell Grdns East,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
433041,Quintrell Grdns East,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
433041,Quintrell Grdns East,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
433041,Quintrell Grdns East,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.16
433041,Quintrell Grdns East,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
433041,Quintrell Grdns East,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.74
433041,Quintrell Grdns East,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.28
433041,Quintrell Grdns East,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.79
433041,Quintrell Grdns East,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
433041,Quintrell Grdns East,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
433041,Quintrell Grdns East,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
433041,Quintrell Grdns East,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
433041,Quintrell Grdns East,2023-06-16T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-16T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-16T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-16T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-16T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-16T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-16T12:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-16T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-16T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-16T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
433041,Quintrell Grdns East,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.52
433041,Quintrell Grdns East,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
433041,Quintrell Grdns East,2023-06-16T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
433041,Quintrell Grdns East,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.18
433041,Quintrell Grdns East,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.03
433041,Quintrell Grdns East,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
433041,Quintrell Grdns East,2023-06-16T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
433041,Quintrell Grdns East,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
433041,Quintrell Grdns East,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.38
433041,Quintrell Grdns East,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.14
433041,Quintrell Grdns East,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.85
433041,Quintrell Grdns East,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.4
433041,Quintrell Grdns East,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.45
433041,Quintrell Grdns East,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
433041,Quintrell Grdns East,2023-06-16T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
433041,Quintrell Grdns East,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
433041,Quintrell Grdns East,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
433041,Quintrell Grdns East,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
433041,Quintrell Grdns East,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,29.0
433041,Quintrell Grdns East,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
433041,Quintrell Grdns East,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
433041,Quintrell Grdns East,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
433041,Quintrell Grdns East,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
433041,Quintrell Grdns East,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.47
433041,Quintrell Grdns East,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
433041,Quintrell Grdns East,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.76
433041,Quintrell Grdns East,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.61
433041,Quintrell Grdns East,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.14
433041,Quintrell Grdns East,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
433041,Quintrell Grdns East,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
433041,Quintrell Grdns East,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
433041,Quintrell Grdns East,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
433041,Quintrell Grdns East,2023-06-16T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-16T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-16T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-16T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-16T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-16T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-16T11:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-16T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-16T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-16T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
433041,Quintrell Grdns East,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
433041,Quintrell Grdns East,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.58
433041,Quintrell Grdns East,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
433041,Quintrell Grdns East,2023-06-16T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.13
433041,Quintrell Grdns East,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.08
433041,Quintrell Grdns East,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
433041,Quintrell Grdns East,2023-06-16T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
433041,Quintrell Grdns East,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.19
433041,Quintrell Grdns East,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.9
433041,Quintrell Grdns East,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.84
433041,Quintrell Grdns East,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.3
433041,Quintrell Grdns East,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.2
433041,Quintrell Grdns East,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.99
433041,Quintrell Grdns East,2023-06-16T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
433041,Quintrell Grdns East,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
433041,Quintrell Grdns East,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
433041,Quintrell Grdns East,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
433041,Quintrell Grdns East,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,29.0
433041,Quintrell Grdns East,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
433041,Quintrell Grdns East,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
433041,Quintrell Grdns East,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
433041,Quintrell Grdns East,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
433041,Quintrell Grdns East,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
433041,Quintrell Grdns East,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.27
433041,Quintrell Grdns East,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
433041,Quintrell Grdns East,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.68
433041,Quintrell Grdns East,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.89
433041,Quintrell Grdns East,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.35
433041,Quintrell Grdns East,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,20.6
433041,Quintrell Grdns East,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
433041,Quintrell Grdns East,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
433041,Quintrell Grdns East,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
433041,Quintrell Grdns East,2023-06-16T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-16T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-16T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-16T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-16T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-16T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-16T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-16T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-16T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
433041,Quintrell Grdns East,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
433041,Quintrell Grdns East,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
433041,Quintrell Grdns East,2023-06-16T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
433041,Quintrell Grdns East,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.22
433041,Quintrell Grdns East,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.79
433041,Quintrell Grdns East,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
433041,Quintrell Grdns East,2023-06-16T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.77
433041,Quintrell Grdns East,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.54
433041,Quintrell Grdns East,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.15
433041,Quintrell Grdns East,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.85
433041,Quintrell Grdns East,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.63
433041,Quintrell Grdns East,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
433041,Quintrell Grdns East,2023-06-16T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
433041,Quintrell Grdns East,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
433041,Quintrell Grdns East,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
433041,Quintrell Grdns East,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
433041,Quintrell Grdns East,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,29.0
433041,Quintrell Grdns East,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
433041,Quintrell Grdns East,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
433041,Quintrell Grdns East,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
433041,Quintrell Grdns East,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
433041,Quintrell Grdns East,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
433041,Quintrell Grdns East,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
433041,Quintrell Grdns East,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.91
433041,Quintrell Grdns East,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
433041,Quintrell Grdns East,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.0
433041,Quintrell Grdns East,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.6
433041,Quintrell Grdns East,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.33
433041,Quintrell Grdns East,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,21.1
433041,Quintrell Grdns East,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
433041,Quintrell Grdns East,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
433041,Quintrell Grdns East,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
433041,Quintrell Grdns East,2023-06-16T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-16T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-16T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-16T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-16T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-16T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-16T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-16T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-16T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
433041,Quintrell Grdns East,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
433041,Quintrell Grdns East,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
