Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-16T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
433041,Quintrell Grdns East,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.45
433041,Quintrell Grdns East,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.12
433041,Quintrell Grdns East,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.2
433041,Quintrell Grdns East,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
433041,Quintrell Grdns East,2023-06-16T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
433041,Quintrell Grdns East,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.18
433041,Quintrell Grdns East,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.85
433041,Quintrell Grdns East,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.43
433041,Quintrell Grdns East,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.71
433041,Quintrell Grdns East,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.72
433041,Quintrell Grdns East,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
433041,Quintrell Grdns East,2023-06-16T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
433041,Quintrell Grdns East,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
433041,Quintrell Grdns East,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
433041,Quintrell Grdns East,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
433041,Quintrell Grdns East,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,29.0
433041,Quintrell Grdns East,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
433041,Quintrell Grdns East,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
433041,Quintrell Grdns East,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
433041,Quintrell Grdns East,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
433041,Quintrell Grdns East,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.48
433041,Quintrell Grdns East,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
433041,Quintrell Grdns East,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.02
433041,Quintrell Grdns East,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.33
433041,Quintrell Grdns East,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.31
433041,Quintrell Grdns East,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
433041,Quintrell Grdns East,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
433041,Quintrell Grdns East,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
433041,Quintrell Grdns East,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
433041,Quintrell Grdns East,2023-06-16T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-16T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-16T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-16T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-16T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-16T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-16T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-16T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-16T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
433041,Quintrell Grdns East,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
433041,Quintrell Grdns East,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
433041,Quintrell Grdns East,2023-06-16T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
433041,Quintrell Grdns East,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.43
433041,Quintrell Grdns East,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.8
433041,Quintrell Grdns East,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.94
433041,Quintrell Grdns East,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
433041,Quintrell Grdns East,2023-06-16T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
433041,Quintrell Grdns East,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.7
433041,Quintrell Grdns East,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.55
433041,Quintrell Grdns East,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.17
433041,Quintrell Grdns East,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.02
433041,Quintrell Grdns East,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.98
433041,Quintrell Grdns East,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
433041,Quintrell Grdns East,2023-06-16T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
433041,Quintrell Grdns East,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
433041,Quintrell Grdns East,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
433041,Quintrell Grdns East,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
433041,Quintrell Grdns East,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,28.9
433041,Quintrell Grdns East,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
433041,Quintrell Grdns East,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
433041,Quintrell Grdns East,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
433041,Quintrell Grdns East,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
433041,Quintrell Grdns East,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
433041,Quintrell Grdns East,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
433041,Quintrell Grdns East,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.15
433041,Quintrell Grdns East,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
433041,Quintrell Grdns East,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.21
433041,Quintrell Grdns East,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.16
433041,Quintrell Grdns East,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.92
433041,Quintrell Grdns East,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
433041,Quintrell Grdns East,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
433041,Quintrell Grdns East,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
433041,Quintrell Grdns East,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
433041,Quintrell Grdns East,2023-06-16T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-16T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-16T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-16T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-16T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-16T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-16T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-16T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
433041,Quintrell Grdns East,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
433041,Quintrell Grdns East,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
433041,Quintrell Grdns East,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
433041,Quintrell Grdns East,2023-06-16T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
433041,Quintrell Grdns East,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.39
433041,Quintrell Grdns East,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.88
433041,Quintrell Grdns East,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
433041,Quintrell Grdns East,2023-06-16T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.98
433041,Quintrell Grdns East,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.22
433041,Quintrell Grdns East,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.14
433041,Quintrell Grdns East,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.24
433041,Quintrell Grdns East,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.48
433041,Quintrell Grdns East,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
433041,Quintrell Grdns East,2023-06-16T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
433041,Quintrell Grdns East,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
433041,Quintrell Grdns East,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
433041,Quintrell Grdns East,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,28.9
433041,Quintrell Grdns East,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
433041,Quintrell Grdns East,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
433041,Quintrell Grdns East,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
433041,Quintrell Grdns East,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
433041,Quintrell Grdns East,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.74
433041,Quintrell Grdns East,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
433041,Quintrell Grdns East,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.35
433041,Quintrell Grdns East,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.85
433041,Quintrell Grdns East,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.16
433041,Quintrell Grdns East,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,17.9
433041,Quintrell Grdns East,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
433041,Quintrell Grdns East,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
433041,Quintrell Grdns East,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
433041,Quintrell Grdns East,2023-06-16T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-16T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-16T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-16T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-16T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-16T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-16T11:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-16T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-16T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
433041,Quintrell Grdns East,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
433041,Quintrell Grdns East,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.36
433041,Quintrell Grdns East,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
433041,Quintrell Grdns East,2023-06-16T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
433041,Quintrell Grdns East,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.88
433041,Quintrell Grdns East,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
433041,Quintrell Grdns East,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
433041,Quintrell Grdns East,2023-06-16T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
433041,Quintrell Grdns East,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.31
433041,Quintrell Grdns East,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.63
433041,Quintrell Grdns East,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.82
433041,Quintrell Grdns East,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.84
433041,Quintrell Grdns East,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.74
433041,Quintrell Grdns East,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
433041,Quintrell Grdns East,2023-06-16T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
433041,Quintrell Grdns East,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
433041,Quintrell Grdns East,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
433041,Quintrell Grdns East,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
433041,Quintrell Grdns East,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,28.8
433041,Quintrell Grdns East,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
433041,Quintrell Grdns East,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
433041,Quintrell Grdns East,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
433041,Quintrell Grdns East,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
433041,Quintrell Grdns East,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
433041,Quintrell Grdns East,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
433041,Quintrell Grdns East,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.75
433041,Quintrell Grdns East,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
433041,Quintrell Grdns East,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.19
433041,Quintrell Grdns East,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.51
433041,Quintrell Grdns East,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.44
433041,Quintrell Grdns East,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
433041,Quintrell Grdns East,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
433041,Quintrell Grdns East,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
433041,Quintrell Grdns East,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
433041,Quintrell Grdns East,2023-06-16T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-16T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-16T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-16T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-16T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-16T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-16T10:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-16T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-16T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
433041,Quintrell Grdns East,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.36
433041,Quintrell Grdns East,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
433041,Quintrell Grdns East,2023-06-16T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.85
433041,Quintrell Grdns East,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
433041,Quintrell Grdns East,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
433041,Quintrell Grdns East,2023-06-16T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.05
433041,Quintrell Grdns East,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.38
433041,Quintrell Grdns East,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.6
433041,Quintrell Grdns East,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.39
433041,Quintrell Grdns East,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.58
433041,Quintrell Grdns East,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
433041,Quintrell Grdns East,2023-06-16T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
433041,Quintrell Grdns East,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
433041,Quintrell Grdns East,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
433041,Quintrell Grdns East,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
433041,Quintrell Grdns East,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,28.8
433041,Quintrell Grdns East,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
433041,Quintrell Grdns East,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
433041,Quintrell Grdns East,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
433041,Quintrell Grdns East,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
433041,Quintrell Grdns East,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.41
433041,Quintrell Grdns East,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
433041,Quintrell Grdns East,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.67
433041,Quintrell Grdns East,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.26
433041,Quintrell Grdns East,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.67
433041,Quintrell Grdns East,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,18.7
433041,Quintrell Grdns East,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
433041,Quintrell Grdns East,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
433041,Quintrell Grdns East,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
433041,Quintrell Grdns East,2023-06-16T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-16T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-16T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-16T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-16T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-16T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-16T10:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-16T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-16T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
433041,Quintrell Grdns East,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.3
433041,Quintrell Grdns East,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
433041,Quintrell Grdns East,2023-06-16T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.14
433041,Quintrell Grdns East,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
433041,Quintrell Grdns East,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
433041,Quintrell Grdns East,2023-06-16T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.97
433041,Quintrell Grdns East,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.94
433041,Quintrell Grdns East,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.12
433041,Quintrell Grdns East,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.89
433041,Quintrell Grdns East,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.65
433041,Quintrell Grdns East,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.81
433041,Quintrell Grdns East,2023-06-16T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
433041,Quintrell Grdns East,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
433041,Quintrell Grdns East,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
433041,Quintrell Grdns East,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
433041,Quintrell Grdns East,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,28.6
433041,Quintrell Grdns East,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
433041,Quintrell Grdns East,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
433041,Quintrell Grdns East,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
433041,Quintrell Grdns East,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
433041,Quintrell Grdns East,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
433041,Quintrell Grdns East,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.33
433041,Quintrell Grdns East,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
433041,Quintrell Grdns East,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.51
433041,Quintrell Grdns East,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.65
433041,Quintrell Grdns East,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.03
433041,Quintrell Grdns East,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
433041,Quintrell Grdns East,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
433041,Quintrell Grdns East,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
433041,Quintrell Grdns East,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
433041,Quintrell Grdns East,2023-06-16T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-16T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-16T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-16T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-16T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-16T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-06-16T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-16T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-16T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
433041,Quintrell Grdns East,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.36
433041,Quintrell Grdns East,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
433041,Quintrell Grdns East,2023-06-16T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
433041,Quintrell Grdns East,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.23
433041,Quintrell Grdns East,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
433041,Quintrell Grdns East,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
433041,Quintrell Grdns East,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
433041,Quintrell Grdns East,2023-06-16T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.56
433041,Quintrell Grdns East,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
433041,Quintrell Grdns East,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.7
433041,Quintrell Grdns East,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.42
433041,Quintrell Grdns East,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.02
433041,Quintrell Grdns East,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.36
433041,Quintrell Grdns East,2023-06-16T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
433041,Quintrell Grdns East,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
433041,Quintrell Grdns East,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
433041,Quintrell Grdns East,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,28.5
433041,Quintrell Grdns East,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
433041,Quintrell Grdns East,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
433041,Quintrell Grdns East,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
433041,Quintrell Grdns East,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
433041,Quintrell Grdns East,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
433041,Quintrell Grdns East,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
433041,Quintrell Grdns East,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
433041,Quintrell Grdns East,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.1
433041,Quintrell Grdns East,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.42
433041,Quintrell Grdns East,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.14
433041,Quintrell Grdns East,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
433041,Quintrell Grdns East,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
433041,Quintrell Grdns East,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
433041,Quintrell Grdns East,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
433041,Quintrell Grdns East,2023-06-16T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-16T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-16T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-16T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-16T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-16T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-16T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-16T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
433041,Quintrell Grdns East,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
433041,Quintrell Grdns East,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.52
433041,Quintrell Grdns East,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.33
433041,Quintrell Grdns East,2023-06-16T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.08
433041,Quintrell Grdns East,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
433041,Quintrell Grdns East,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
433041,Quintrell Grdns East,2023-06-16T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.45
433041,Quintrell Grdns East,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.95
433041,Quintrell Grdns East,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.74
433041,Quintrell Grdns East,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.52
433041,Quintrell Grdns East,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.84
433041,Quintrell Grdns East,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
433041,Quintrell Grdns East,2023-06-16T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
433041,Quintrell Grdns East,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
433041,Quintrell Grdns East,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
433041,Quintrell Grdns East,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
433041,Quintrell Grdns East,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,28.4
433041,Quintrell Grdns East,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
433041,Quintrell Grdns East,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
433041,Quintrell Grdns East,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
433041,Quintrell Grdns East,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
433041,Quintrell Grdns East,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
433041,Quintrell Grdns East,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
433041,Quintrell Grdns East,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
433041,Quintrell Grdns East,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.53
433041,Quintrell Grdns East,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
433041,Quintrell Grdns East,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.01
433041,Quintrell Grdns East,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.06
433041,Quintrell Grdns East,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.37
433041,Quintrell Grdns East,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
433041,Quintrell Grdns East,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
433041,Quintrell Grdns East,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
433041,Quintrell Grdns East,2023-06-16T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-16T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-16T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-16T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-16T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-16T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-16T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-16T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
433041,Quintrell Grdns East,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
433041,Quintrell Grdns East,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.32
433041,Quintrell Grdns East,2023-06-16T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
433041,Quintrell Grdns East,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.01
433041,Quintrell Grdns East,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-06-16T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.55
433041,Quintrell Grdns East,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.3
433041,Quintrell Grdns East,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.32
433041,Quintrell Grdns East,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.28
433041,Quintrell Grdns East,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.53
433041,Quintrell Grdns East,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
433041,Quintrell Grdns East,2023-06-16T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
433041,Quintrell Grdns East,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
433041,Quintrell Grdns East,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
433041,Quintrell Grdns East,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
433041,Quintrell Grdns East,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,28.3
433041,Quintrell Grdns East,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
433041,Quintrell Grdns East,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
433041,Quintrell Grdns East,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
433041,Quintrell Grdns East,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
433041,Quintrell Grdns East,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
433041,Quintrell Grdns East,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
433041,Quintrell Grdns East,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.61
433041,Quintrell Grdns East,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.44
433041,Quintrell Grdns East,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.6
433041,Quintrell Grdns East,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.15
433041,Quintrell Grdns East,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.73
433041,Quintrell Grdns East,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
433041,Quintrell Grdns East,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
433041,Quintrell Grdns East,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
433041,Quintrell Grdns East,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
433041,Quintrell Grdns East,2023-06-16T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-16T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-16T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-16T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-16T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-16T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-16T10:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-16T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-16T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
433041,Quintrell Grdns East,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
