Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
433041,Quintrell Grdns East,2023-06-16T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
433041,Quintrell Grdns East,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.91
433041,Quintrell Grdns East,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
433041,Quintrell Grdns East,2023-06-16T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
433041,Quintrell Grdns East,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.11
433041,Quintrell Grdns East,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.27
433041,Quintrell Grdns East,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.3
433041,Quintrell Grdns East,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.07
433041,Quintrell Grdns East,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.61
433041,Quintrell Grdns East,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
433041,Quintrell Grdns East,2023-06-16T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
433041,Quintrell Grdns East,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
433041,Quintrell Grdns East,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
433041,Quintrell Grdns East,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
433041,Quintrell Grdns East,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,28.1
433041,Quintrell Grdns East,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
433041,Quintrell Grdns East,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
433041,Quintrell Grdns East,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
433041,Quintrell Grdns East,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
433041,Quintrell Grdns East,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
433041,Quintrell Grdns East,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
433041,Quintrell Grdns East,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
433041,Quintrell Grdns East,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.45
433041,Quintrell Grdns East,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
433041,Quintrell Grdns East,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.3
433041,Quintrell Grdns East,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.34
433041,Quintrell Grdns East,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.01
433041,Quintrell Grdns East,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
433041,Quintrell Grdns East,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
433041,Quintrell Grdns East,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
433041,Quintrell Grdns East,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
433041,Quintrell Grdns East,2023-06-16T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-16T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-16T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-16T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-16T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-16T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-06-16T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-16T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-16T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-16T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
433041,Quintrell Grdns East,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
433041,Quintrell Grdns East,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.48
433041,Quintrell Grdns East,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
433041,Quintrell Grdns East,2023-06-16T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
433041,Quintrell Grdns East,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.91
433041,Quintrell Grdns East,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.22
433041,Quintrell Grdns East,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
433041,Quintrell Grdns East,2023-06-16T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
433041,Quintrell Grdns East,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
433041,Quintrell Grdns East,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.47
433041,Quintrell Grdns East,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.27
433041,Quintrell Grdns East,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.03
433041,Quintrell Grdns East,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.29
433041,Quintrell Grdns East,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.54
433041,Quintrell Grdns East,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.8
433041,Quintrell Grdns East,2023-06-16T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
433041,Quintrell Grdns East,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
433041,Quintrell Grdns East,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
433041,Quintrell Grdns East,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
433041,Quintrell Grdns East,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,27.9
433041,Quintrell Grdns East,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
433041,Quintrell Grdns East,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
433041,Quintrell Grdns East,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
433041,Quintrell Grdns East,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
433041,Quintrell Grdns East,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
433041,Quintrell Grdns East,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
433041,Quintrell Grdns East,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
433041,Quintrell Grdns East,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.54
433041,Quintrell Grdns East,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
433041,Quintrell Grdns East,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.54
433041,Quintrell Grdns East,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.27
433041,Quintrell Grdns East,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.54
433041,Quintrell Grdns East,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
433041,Quintrell Grdns East,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
433041,Quintrell Grdns East,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
433041,Quintrell Grdns East,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
433041,Quintrell Grdns East,2023-06-16T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-16T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-16T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-16T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-16T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-16T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-16T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-16T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-16T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-16T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
433041,Quintrell Grdns East,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
433041,Quintrell Grdns East,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
433041,Quintrell Grdns East,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.74
433041,Quintrell Grdns East,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
433041,Quintrell Grdns East,2023-06-16T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
433041,Quintrell Grdns East,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.63
433041,Quintrell Grdns East,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.36
433041,Quintrell Grdns East,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.52
433041,Quintrell Grdns East,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.78
433041,Quintrell Grdns East,2023-06-16T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
433041,Quintrell Grdns East,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
433041,Quintrell Grdns East,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.53
433041,Quintrell Grdns East,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.3
433041,Quintrell Grdns East,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.17
433041,Quintrell Grdns East,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.65
433041,Quintrell Grdns East,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.25
433041,Quintrell Grdns East,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.22
433041,Quintrell Grdns East,2023-06-16T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
433041,Quintrell Grdns East,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
433041,Quintrell Grdns East,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
433041,Quintrell Grdns East,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
433041,Quintrell Grdns East,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,27.7
433041,Quintrell Grdns East,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
433041,Quintrell Grdns East,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
433041,Quintrell Grdns East,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
433041,Quintrell Grdns East,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
433041,Quintrell Grdns East,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
433041,Quintrell Grdns East,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
433041,Quintrell Grdns East,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.27
433041,Quintrell Grdns East,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.33
433041,Quintrell Grdns East,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
433041,Quintrell Grdns East,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.76
433041,Quintrell Grdns East,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.53
433041,Quintrell Grdns East,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.92
433041,Quintrell Grdns East,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
433041,Quintrell Grdns East,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
433041,Quintrell Grdns East,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
433041,Quintrell Grdns East,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
433041,Quintrell Grdns East,2023-06-16T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-16T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-16T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-16T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-16T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-16T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-16T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-16T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-16T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
433041,Quintrell Grdns East,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
433041,Quintrell Grdns East,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
433041,Quintrell Grdns East,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.52
433041,Quintrell Grdns East,2023-06-16T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
433041,Quintrell Grdns East,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.68
433041,Quintrell Grdns East,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.39
433041,Quintrell Grdns East,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.69
433041,Quintrell Grdns East,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-06-16T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
433041,Quintrell Grdns East,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
433041,Quintrell Grdns East,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
433041,Quintrell Grdns East,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.42
433041,Quintrell Grdns East,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.48
433041,Quintrell Grdns East,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.34
433041,Quintrell Grdns East,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.93
433041,Quintrell Grdns East,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.96
433041,Quintrell Grdns East,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.64
433041,Quintrell Grdns East,2023-06-16T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
433041,Quintrell Grdns East,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
433041,Quintrell Grdns East,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
433041,Quintrell Grdns East,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
433041,Quintrell Grdns East,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,27.5
433041,Quintrell Grdns East,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
433041,Quintrell Grdns East,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
433041,Quintrell Grdns East,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
433041,Quintrell Grdns East,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
433041,Quintrell Grdns East,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
433041,Quintrell Grdns East,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
433041,Quintrell Grdns East,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.68
433041,Quintrell Grdns East,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.54
433041,Quintrell Grdns East,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
433041,Quintrell Grdns East,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.73
433041,Quintrell Grdns East,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.99
433041,Quintrell Grdns East,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.51
433041,Quintrell Grdns East,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
433041,Quintrell Grdns East,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
433041,Quintrell Grdns East,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
433041,Quintrell Grdns East,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
433041,Quintrell Grdns East,2023-06-16T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-16T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-16T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-16T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-16T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-16T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-16T09:20:00.000+00:00,feeder,,N Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-16T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-16T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-16T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
433041,Quintrell Grdns East,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
433041,Quintrell Grdns East,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
433041,Quintrell Grdns East,2023-06-16T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
433041,Quintrell Grdns East,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.55
433041,Quintrell Grdns East,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
433041,Quintrell Grdns East,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
433041,Quintrell Grdns East,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.65
433041,Quintrell Grdns East,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
433041,Quintrell Grdns East,2023-06-16T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
433041,Quintrell Grdns East,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
433041,Quintrell Grdns East,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
433041,Quintrell Grdns East,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.93
433041,Quintrell Grdns East,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
433041,Quintrell Grdns East,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.41
433041,Quintrell Grdns East,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.29
433041,Quintrell Grdns East,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.31
433041,Quintrell Grdns East,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
433041,Quintrell Grdns East,2023-06-16T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
433041,Quintrell Grdns East,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
433041,Quintrell Grdns East,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,27.4
433041,Quintrell Grdns East,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
433041,Quintrell Grdns East,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
433041,Quintrell Grdns East,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
433041,Quintrell Grdns East,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
433041,Quintrell Grdns East,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
433041,Quintrell Grdns East,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
433041,Quintrell Grdns East,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
433041,Quintrell Grdns East,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
433041,Quintrell Grdns East,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
433041,Quintrell Grdns East,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.62
433041,Quintrell Grdns East,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.35
433041,Quintrell Grdns East,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.81
433041,Quintrell Grdns East,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
433041,Quintrell Grdns East,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
433041,Quintrell Grdns East,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
433041,Quintrell Grdns East,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
433041,Quintrell Grdns East,2023-06-16T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-16T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-16T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-16T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-16T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-16T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-16T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-16T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-16T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-16T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
433041,Quintrell Grdns East,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
433041,Quintrell Grdns East,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.33
433041,Quintrell Grdns East,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
433041,Quintrell Grdns East,2023-06-16T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
433041,Quintrell Grdns East,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.84
433041,Quintrell Grdns East,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.04
433041,Quintrell Grdns East,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
433041,Quintrell Grdns East,2023-06-16T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
433041,Quintrell Grdns East,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.99
433041,Quintrell Grdns East,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.45
433041,Quintrell Grdns East,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.31
433041,Quintrell Grdns East,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.24
433041,Quintrell Grdns East,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
433041,Quintrell Grdns East,2023-06-16T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
433041,Quintrell Grdns East,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
433041,Quintrell Grdns East,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,27.3
433041,Quintrell Grdns East,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
433041,Quintrell Grdns East,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
433041,Quintrell Grdns East,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
433041,Quintrell Grdns East,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
433041,Quintrell Grdns East,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
433041,Quintrell Grdns East,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
433041,Quintrell Grdns East,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
433041,Quintrell Grdns East,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
433041,Quintrell Grdns East,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
433041,Quintrell Grdns East,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.83
433041,Quintrell Grdns East,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.64
433041,Quintrell Grdns East,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.67
433041,Quintrell Grdns East,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,19.7
433041,Quintrell Grdns East,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
433041,Quintrell Grdns East,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
433041,Quintrell Grdns East,2023-06-16T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-16T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-16T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-16T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-16T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-16T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-16T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-16T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-16T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
433041,Quintrell Grdns East,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
433041,Quintrell Grdns East,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
433041,Quintrell Grdns East,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
433041,Quintrell Grdns East,2023-06-16T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
433041,Quintrell Grdns East,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.09
433041,Quintrell Grdns East,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.55
433041,Quintrell Grdns East,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
433041,Quintrell Grdns East,2023-06-16T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
433041,Quintrell Grdns East,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
433041,Quintrell Grdns East,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.93
433041,Quintrell Grdns East,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.93
433041,Quintrell Grdns East,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.4
433041,Quintrell Grdns East,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.74
433041,Quintrell Grdns East,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
433041,Quintrell Grdns East,2023-06-16T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
433041,Quintrell Grdns East,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
433041,Quintrell Grdns East,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
433041,Quintrell Grdns East,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,27.1
433041,Quintrell Grdns East,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
433041,Quintrell Grdns East,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
433041,Quintrell Grdns East,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
433041,Quintrell Grdns East,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
433041,Quintrell Grdns East,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.78
433041,Quintrell Grdns East,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
433041,Quintrell Grdns East,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.01
433041,Quintrell Grdns East,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.86
433041,Quintrell Grdns East,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,4.4
433041,Quintrell Grdns East,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
433041,Quintrell Grdns East,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
433041,Quintrell Grdns East,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
433041,Quintrell Grdns East,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
433041,Quintrell Grdns East,2023-06-16T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-16T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-16T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-16T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-16T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-16T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-16T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-16T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-16T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
433041,Quintrell Grdns East,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
433041,Quintrell Grdns East,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.37
433041,Quintrell Grdns East,2023-06-16T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.04
433041,Quintrell Grdns East,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
433041,Quintrell Grdns East,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.61
433041,Quintrell Grdns East,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-06-16T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
433041,Quintrell Grdns East,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.89
433041,Quintrell Grdns East,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.24
433041,Quintrell Grdns East,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.47
433041,Quintrell Grdns East,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.46
433041,Quintrell Grdns East,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
433041,Quintrell Grdns East,2023-06-16T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
433041,Quintrell Grdns East,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
433041,Quintrell Grdns East,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,27.1
433041,Quintrell Grdns East,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
433041,Quintrell Grdns East,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
433041,Quintrell Grdns East,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
433041,Quintrell Grdns East,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
433041,Quintrell Grdns East,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
433041,Quintrell Grdns East,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
433041,Quintrell Grdns East,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.04
433041,Quintrell Grdns East,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
433041,Quintrell Grdns East,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.32
433041,Quintrell Grdns East,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.55
433041,Quintrell Grdns East,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,4.17
433041,Quintrell Grdns East,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
433041,Quintrell Grdns East,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
433041,Quintrell Grdns East,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
433041,Quintrell Grdns East,2023-06-16T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-16T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-16T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-16T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-16T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-16T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-16T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-16T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-16T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
433041,Quintrell Grdns East,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
433041,Quintrell Grdns East,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.48
433041,Quintrell Grdns East,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.41
433041,Quintrell Grdns East,2023-06-16T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-16T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-16T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-16T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-16T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-16T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-16T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-16T08:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-16T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-16T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-16T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
433041,Quintrell Grdns East,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
433041,Quintrell Grdns East,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
433041,Quintrell Grdns East,2023-06-16T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-16T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-16T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-16T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-16T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-16T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
433041,Quintrell Grdns East,2023-06-16T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-16T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-16T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
433041,Quintrell Grdns East,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
433041,Quintrell Grdns East,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.41
433041,Quintrell Grdns East,2023-06-16T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
433041,Quintrell Grdns East,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.57
433041,Quintrell Grdns East,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
433041,Quintrell Grdns East,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.58
433041,Quintrell Grdns East,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.34
433041,Quintrell Grdns East,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
433041,Quintrell Grdns East,2023-06-16T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
433041,Quintrell Grdns East,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
433041,Quintrell Grdns East,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
433041,Quintrell Grdns East,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
433041,Quintrell Grdns East,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
