Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.67
433041,Quintrell Grdns East,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.19
433041,Quintrell Grdns East,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.3
433041,Quintrell Grdns East,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
433041,Quintrell Grdns East,2023-06-16T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
433041,Quintrell Grdns East,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
433041,Quintrell Grdns East,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,26.9
433041,Quintrell Grdns East,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
433041,Quintrell Grdns East,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
433041,Quintrell Grdns East,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
433041,Quintrell Grdns East,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
433041,Quintrell Grdns East,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
433041,Quintrell Grdns East,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.78
433041,Quintrell Grdns East,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
433041,Quintrell Grdns East,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.19
433041,Quintrell Grdns East,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.28
433041,Quintrell Grdns East,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.03
433041,Quintrell Grdns East,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
433041,Quintrell Grdns East,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
433041,Quintrell Grdns East,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
433041,Quintrell Grdns East,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
433041,Quintrell Grdns East,2023-06-16T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-16T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-16T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-16T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-16T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-16T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-16T08:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-16T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-16T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
433041,Quintrell Grdns East,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
433041,Quintrell Grdns East,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.31
433041,Quintrell Grdns East,2023-06-16T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.99
433041,Quintrell Grdns East,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.75
433041,Quintrell Grdns East,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.17
433041,Quintrell Grdns East,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.79
433041,Quintrell Grdns East,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
433041,Quintrell Grdns East,2023-06-16T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
433041,Quintrell Grdns East,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
433041,Quintrell Grdns East,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
433041,Quintrell Grdns East,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
433041,Quintrell Grdns East,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
433041,Quintrell Grdns East,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.47
433041,Quintrell Grdns East,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.24
433041,Quintrell Grdns East,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.75
433041,Quintrell Grdns East,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
433041,Quintrell Grdns East,2023-06-16T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
433041,Quintrell Grdns East,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
433041,Quintrell Grdns East,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,26.8
433041,Quintrell Grdns East,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
433041,Quintrell Grdns East,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
433041,Quintrell Grdns East,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
433041,Quintrell Grdns East,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
433041,Quintrell Grdns East,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
433041,Quintrell Grdns East,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.51
433041,Quintrell Grdns East,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
433041,Quintrell Grdns East,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.89
433041,Quintrell Grdns East,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.0
433041,Quintrell Grdns East,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.21
433041,Quintrell Grdns East,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
433041,Quintrell Grdns East,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
433041,Quintrell Grdns East,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
433041,Quintrell Grdns East,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
433041,Quintrell Grdns East,2023-06-16T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-16T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-16T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-16T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-16T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-16T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-16T07:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-16T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-16T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-16T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
433041,Quintrell Grdns East,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.33
433041,Quintrell Grdns East,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.34
433041,Quintrell Grdns East,2023-06-16T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
433041,Quintrell Grdns East,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.97
433041,Quintrell Grdns East,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.73
433041,Quintrell Grdns East,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.92
433041,Quintrell Grdns East,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
433041,Quintrell Grdns East,2023-06-16T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
433041,Quintrell Grdns East,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.68
433041,Quintrell Grdns East,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
433041,Quintrell Grdns East,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.33
433041,Quintrell Grdns East,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.23
433041,Quintrell Grdns East,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
433041,Quintrell Grdns East,2023-06-16T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
433041,Quintrell Grdns East,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
433041,Quintrell Grdns East,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,26.7
433041,Quintrell Grdns East,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
433041,Quintrell Grdns East,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
433041,Quintrell Grdns East,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
433041,Quintrell Grdns East,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
433041,Quintrell Grdns East,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.79
433041,Quintrell Grdns East,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
433041,Quintrell Grdns East,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.45
433041,Quintrell Grdns East,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.94
433041,Quintrell Grdns East,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,4.68
433041,Quintrell Grdns East,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,17.2
433041,Quintrell Grdns East,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
433041,Quintrell Grdns East,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
433041,Quintrell Grdns East,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
433041,Quintrell Grdns East,2023-06-16T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-16T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-16T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-16T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-16T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-16T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-16T07:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-16T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-16T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-16T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
433041,Quintrell Grdns East,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
433041,Quintrell Grdns East,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
433041,Quintrell Grdns East,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
433041,Quintrell Grdns East,2023-06-16T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
433041,Quintrell Grdns East,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.9
433041,Quintrell Grdns East,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.33
433041,Quintrell Grdns East,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.22
433041,Quintrell Grdns East,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
433041,Quintrell Grdns East,2023-06-16T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
433041,Quintrell Grdns East,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
433041,Quintrell Grdns East,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
433041,Quintrell Grdns East,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.31
433041,Quintrell Grdns East,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
433041,Quintrell Grdns East,2023-06-16T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
433041,Quintrell Grdns East,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
433041,Quintrell Grdns East,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
433041,Quintrell Grdns East,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,26.5
433041,Quintrell Grdns East,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
433041,Quintrell Grdns East,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
433041,Quintrell Grdns East,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
433041,Quintrell Grdns East,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
433041,Quintrell Grdns East,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
433041,Quintrell Grdns East,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
433041,Quintrell Grdns East,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
433041,Quintrell Grdns East,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
433041,Quintrell Grdns East,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.96
433041,Quintrell Grdns East,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.96
433041,Quintrell Grdns East,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,4.92
433041,Quintrell Grdns East,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,17.3
433041,Quintrell Grdns East,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
433041,Quintrell Grdns East,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
433041,Quintrell Grdns East,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
433041,Quintrell Grdns East,2023-06-16T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-16T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-16T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-16T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-16T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-16T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-16T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-16T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-16T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
433041,Quintrell Grdns East,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
433041,Quintrell Grdns East,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
433041,Quintrell Grdns East,2023-06-16T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
433041,Quintrell Grdns East,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.19
433041,Quintrell Grdns East,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
433041,Quintrell Grdns East,2023-06-16T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.61
433041,Quintrell Grdns East,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
433041,Quintrell Grdns East,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.42
433041,Quintrell Grdns East,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
433041,Quintrell Grdns East,2023-06-16T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
433041,Quintrell Grdns East,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
433041,Quintrell Grdns East,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,26.3
433041,Quintrell Grdns East,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
433041,Quintrell Grdns East,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
433041,Quintrell Grdns East,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
433041,Quintrell Grdns East,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
433041,Quintrell Grdns East,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
433041,Quintrell Grdns East,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
433041,Quintrell Grdns East,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
433041,Quintrell Grdns East,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
433041,Quintrell Grdns East,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
433041,Quintrell Grdns East,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.92
433041,Quintrell Grdns East,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.94
433041,Quintrell Grdns East,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,5.4
433041,Quintrell Grdns East,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,20.3
433041,Quintrell Grdns East,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
433041,Quintrell Grdns East,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
433041,Quintrell Grdns East,2023-06-16T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-16T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-16T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-16T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-16T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-16T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-16T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-16T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-16T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
433041,Quintrell Grdns East,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
433041,Quintrell Grdns East,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.33
433041,Quintrell Grdns East,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
433041,Quintrell Grdns East,2023-06-16T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
433041,Quintrell Grdns East,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.74
433041,Quintrell Grdns East,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.06
433041,Quintrell Grdns East,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
433041,Quintrell Grdns East,2023-06-16T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
433041,Quintrell Grdns East,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.64
433041,Quintrell Grdns East,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.82
433041,Quintrell Grdns East,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.44
433041,Quintrell Grdns East,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.3
433041,Quintrell Grdns East,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
433041,Quintrell Grdns East,2023-06-16T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
433041,Quintrell Grdns East,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
433041,Quintrell Grdns East,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,26.2
433041,Quintrell Grdns East,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
433041,Quintrell Grdns East,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
433041,Quintrell Grdns East,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
433041,Quintrell Grdns East,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
433041,Quintrell Grdns East,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
433041,Quintrell Grdns East,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
433041,Quintrell Grdns East,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
433041,Quintrell Grdns East,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
433041,Quintrell Grdns East,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
433041,Quintrell Grdns East,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.84
433041,Quintrell Grdns East,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.69
433041,Quintrell Grdns East,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.42
433041,Quintrell Grdns East,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
433041,Quintrell Grdns East,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
433041,Quintrell Grdns East,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
433041,Quintrell Grdns East,2023-06-16T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-16T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-16T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-16T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-16T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-16T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-16T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-16T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
433041,Quintrell Grdns East,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
433041,Quintrell Grdns East,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
433041,Quintrell Grdns East,2023-06-16T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
433041,Quintrell Grdns East,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.53
433041,Quintrell Grdns East,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.04
433041,Quintrell Grdns East,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.15
433041,Quintrell Grdns East,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
433041,Quintrell Grdns East,2023-06-16T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
433041,Quintrell Grdns East,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
433041,Quintrell Grdns East,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.67
433041,Quintrell Grdns East,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
433041,Quintrell Grdns East,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
433041,Quintrell Grdns East,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.47
433041,Quintrell Grdns East,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.99
433041,Quintrell Grdns East,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
433041,Quintrell Grdns East,2023-06-16T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
433041,Quintrell Grdns East,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,26.0
433041,Quintrell Grdns East,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
433041,Quintrell Grdns East,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
433041,Quintrell Grdns East,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
433041,Quintrell Grdns East,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
433041,Quintrell Grdns East,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
433041,Quintrell Grdns East,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
433041,Quintrell Grdns East,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
433041,Quintrell Grdns East,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.6
433041,Quintrell Grdns East,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
433041,Quintrell Grdns East,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.11
433041,Quintrell Grdns East,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.41
433041,Quintrell Grdns East,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,2.39
433041,Quintrell Grdns East,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
433041,Quintrell Grdns East,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
433041,Quintrell Grdns East,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
433041,Quintrell Grdns East,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-16T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-16T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-16T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-16T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-16T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-16T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-16T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-16T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-16T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
433041,Quintrell Grdns East,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
433041,Quintrell Grdns East,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.7
433041,Quintrell Grdns East,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
433041,Quintrell Grdns East,2023-06-16T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
433041,Quintrell Grdns East,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.92
433041,Quintrell Grdns East,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.82
433041,Quintrell Grdns East,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.97
433041,Quintrell Grdns East,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
433041,Quintrell Grdns East,2023-06-16T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.62
433041,Quintrell Grdns East,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
433041,Quintrell Grdns East,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.33
433041,Quintrell Grdns East,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
433041,Quintrell Grdns East,2023-06-16T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
433041,Quintrell Grdns East,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,26.0
433041,Quintrell Grdns East,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
433041,Quintrell Grdns East,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
433041,Quintrell Grdns East,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
433041,Quintrell Grdns East,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
433041,Quintrell Grdns East,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
433041,Quintrell Grdns East,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
433041,Quintrell Grdns East,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
433041,Quintrell Grdns East,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
433041,Quintrell Grdns East,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.96
433041,Quintrell Grdns East,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.67
433041,Quintrell Grdns East,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,4.17
433041,Quintrell Grdns East,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
433041,Quintrell Grdns East,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
433041,Quintrell Grdns East,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
433041,Quintrell Grdns East,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
433041,Quintrell Grdns East,2023-06-16T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-16T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-16T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-16T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-16T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-16T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-16T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-16T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
433041,Quintrell Grdns East,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
433041,Quintrell Grdns East,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.14
433041,Quintrell Grdns East,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
433041,Quintrell Grdns East,2023-06-16T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
433041,Quintrell Grdns East,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
433041,Quintrell Grdns East,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.13
433041,Quintrell Grdns East,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.82
433041,Quintrell Grdns East,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.05
433041,Quintrell Grdns East,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
433041,Quintrell Grdns East,2023-06-16T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.61
433041,Quintrell Grdns East,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
433041,Quintrell Grdns East,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
433041,Quintrell Grdns East,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.37
433041,Quintrell Grdns East,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.72
433041,Quintrell Grdns East,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
433041,Quintrell Grdns East,2023-06-16T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
433041,Quintrell Grdns East,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,25.9
433041,Quintrell Grdns East,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
433041,Quintrell Grdns East,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
433041,Quintrell Grdns East,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
433041,Quintrell Grdns East,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
433041,Quintrell Grdns East,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
433041,Quintrell Grdns East,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
433041,Quintrell Grdns East,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
433041,Quintrell Grdns East,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.42
433041,Quintrell Grdns East,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.39
433041,Quintrell Grdns East,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,4.41
433041,Quintrell Grdns East,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
433041,Quintrell Grdns East,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
433041,Quintrell Grdns East,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
433041,Quintrell Grdns East,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
433041,Quintrell Grdns East,2023-06-16T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-16T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-16T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-16T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-16T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-16T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-16T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-16T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-16T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.22
433041,Quintrell Grdns East,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
433041,Quintrell Grdns East,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.7
433041,Quintrell Grdns East,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
433041,Quintrell Grdns East,2023-06-16T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
433041,Quintrell Grdns East,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
433041,Quintrell Grdns East,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.5
433041,Quintrell Grdns East,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
433041,Quintrell Grdns East,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.53
433041,Quintrell Grdns East,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
433041,Quintrell Grdns East,2023-06-16T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
