Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
433041,Quintrell Grdns East,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.76
433041,Quintrell Grdns East,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
433041,Quintrell Grdns East,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.36
433041,Quintrell Grdns East,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
433041,Quintrell Grdns East,2023-06-16T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
433041,Quintrell Grdns East,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
433041,Quintrell Grdns East,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,25.9
433041,Quintrell Grdns East,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
433041,Quintrell Grdns East,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
433041,Quintrell Grdns East,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
433041,Quintrell Grdns East,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
433041,Quintrell Grdns East,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
433041,Quintrell Grdns East,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.13
433041,Quintrell Grdns East,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
433041,Quintrell Grdns East,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.72
433041,Quintrell Grdns East,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.51
433041,Quintrell Grdns East,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.35
433041,Quintrell Grdns East,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
433041,Quintrell Grdns East,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
433041,Quintrell Grdns East,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
433041,Quintrell Grdns East,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
433041,Quintrell Grdns East,2023-06-16T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-16T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-16T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-16T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-16T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-16T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-16T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-16T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.55
433041,Quintrell Grdns East,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.17
433041,Quintrell Grdns East,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
433041,Quintrell Grdns East,2023-06-16T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
433041,Quintrell Grdns East,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
433041,Quintrell Grdns East,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.49
433041,Quintrell Grdns East,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.14
433041,Quintrell Grdns East,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.8
433041,Quintrell Grdns East,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
433041,Quintrell Grdns East,2023-06-16T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
433041,Quintrell Grdns East,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.61
433041,Quintrell Grdns East,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
433041,Quintrell Grdns East,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.15
433041,Quintrell Grdns East,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.41
433041,Quintrell Grdns East,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.93
433041,Quintrell Grdns East,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
433041,Quintrell Grdns East,2023-06-16T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
433041,Quintrell Grdns East,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
433041,Quintrell Grdns East,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,25.9
433041,Quintrell Grdns East,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
433041,Quintrell Grdns East,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
433041,Quintrell Grdns East,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
433041,Quintrell Grdns East,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
433041,Quintrell Grdns East,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.76
433041,Quintrell Grdns East,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
433041,Quintrell Grdns East,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.84
433041,Quintrell Grdns East,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.36
433041,Quintrell Grdns East,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.86
433041,Quintrell Grdns East,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
433041,Quintrell Grdns East,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
433041,Quintrell Grdns East,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
433041,Quintrell Grdns East,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
433041,Quintrell Grdns East,2023-06-16T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-16T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-16T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-16T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-16T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-16T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-16T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-16T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
433041,Quintrell Grdns East,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.73
433041,Quintrell Grdns East,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
433041,Quintrell Grdns East,2023-06-16T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
433041,Quintrell Grdns East,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.46
433041,Quintrell Grdns East,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.96
433041,Quintrell Grdns East,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.2
433041,Quintrell Grdns East,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
433041,Quintrell Grdns East,2023-06-16T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
433041,Quintrell Grdns East,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
433041,Quintrell Grdns East,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
433041,Quintrell Grdns East,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.42
433041,Quintrell Grdns East,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.89
433041,Quintrell Grdns East,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.66
433041,Quintrell Grdns East,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.92
433041,Quintrell Grdns East,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
433041,Quintrell Grdns East,2023-06-16T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
433041,Quintrell Grdns East,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
433041,Quintrell Grdns East,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,25.9
433041,Quintrell Grdns East,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
433041,Quintrell Grdns East,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
433041,Quintrell Grdns East,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
433041,Quintrell Grdns East,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
433041,Quintrell Grdns East,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
433041,Quintrell Grdns East,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.26
433041,Quintrell Grdns East,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
433041,Quintrell Grdns East,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.43
433041,Quintrell Grdns East,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.75
433041,Quintrell Grdns East,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.04
433041,Quintrell Grdns East,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
433041,Quintrell Grdns East,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
433041,Quintrell Grdns East,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
433041,Quintrell Grdns East,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
433041,Quintrell Grdns East,2023-06-16T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-16T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-16T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-16T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-16T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-16T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-16T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-16T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
433041,Quintrell Grdns East,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
433041,Quintrell Grdns East,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
433041,Quintrell Grdns East,2023-06-16T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
433041,Quintrell Grdns East,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.59
433041,Quintrell Grdns East,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.18
433041,Quintrell Grdns East,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
433041,Quintrell Grdns East,2023-06-16T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
433041,Quintrell Grdns East,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
433041,Quintrell Grdns East,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.33
433041,Quintrell Grdns East,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
433041,Quintrell Grdns East,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.6
433041,Quintrell Grdns East,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
433041,Quintrell Grdns East,2023-06-16T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
433041,Quintrell Grdns East,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
433041,Quintrell Grdns East,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
433041,Quintrell Grdns East,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,25.9
433041,Quintrell Grdns East,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
433041,Quintrell Grdns East,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
433041,Quintrell Grdns East,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
433041,Quintrell Grdns East,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
433041,Quintrell Grdns East,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
433041,Quintrell Grdns East,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
433041,Quintrell Grdns East,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
433041,Quintrell Grdns East,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.34
433041,Quintrell Grdns East,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
433041,Quintrell Grdns East,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.84
433041,Quintrell Grdns East,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.16
433041,Quintrell Grdns East,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.71
433041,Quintrell Grdns East,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
433041,Quintrell Grdns East,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
433041,Quintrell Grdns East,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
433041,Quintrell Grdns East,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
433041,Quintrell Grdns East,2023-06-16T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-16T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-16T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-16T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-16T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-16T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-16T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-16T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.44
433041,Quintrell Grdns East,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.53
433041,Quintrell Grdns East,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
433041,Quintrell Grdns East,2023-06-16T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
433041,Quintrell Grdns East,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
433041,Quintrell Grdns East,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.13
433041,Quintrell Grdns East,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.74
433041,Quintrell Grdns East,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.13
433041,Quintrell Grdns East,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
433041,Quintrell Grdns East,2023-06-16T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
433041,Quintrell Grdns East,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
433041,Quintrell Grdns East,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.53
433041,Quintrell Grdns East,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
433041,Quintrell Grdns East,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.77
433041,Quintrell Grdns East,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.37
433041,Quintrell Grdns East,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
433041,Quintrell Grdns East,2023-06-16T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
433041,Quintrell Grdns East,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
433041,Quintrell Grdns East,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
433041,Quintrell Grdns East,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,26.0
433041,Quintrell Grdns East,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
433041,Quintrell Grdns East,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
433041,Quintrell Grdns East,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
433041,Quintrell Grdns East,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
433041,Quintrell Grdns East,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
433041,Quintrell Grdns East,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
433041,Quintrell Grdns East,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
433041,Quintrell Grdns East,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.94
433041,Quintrell Grdns East,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
433041,Quintrell Grdns East,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.78
433041,Quintrell Grdns East,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.24
433041,Quintrell Grdns East,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.25
433041,Quintrell Grdns East,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
433041,Quintrell Grdns East,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
433041,Quintrell Grdns East,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
433041,Quintrell Grdns East,2023-06-16T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-16T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-16T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-16T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-16T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-16T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-16T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-16T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
433041,Quintrell Grdns East,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
433041,Quintrell Grdns East,2023-06-16T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
433041,Quintrell Grdns East,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.43
433041,Quintrell Grdns East,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.27
433041,Quintrell Grdns East,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
433041,Quintrell Grdns East,2023-06-16T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
433041,Quintrell Grdns East,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
433041,Quintrell Grdns East,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
433041,Quintrell Grdns East,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.96
433041,Quintrell Grdns East,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.54
433041,Quintrell Grdns East,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
433041,Quintrell Grdns East,2023-06-16T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,26.0
433041,Quintrell Grdns East,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
433041,Quintrell Grdns East,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
433041,Quintrell Grdns East,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
433041,Quintrell Grdns East,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
433041,Quintrell Grdns East,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
433041,Quintrell Grdns East,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
433041,Quintrell Grdns East,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
433041,Quintrell Grdns East,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.18
433041,Quintrell Grdns East,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
433041,Quintrell Grdns East,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.8
433041,Quintrell Grdns East,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.85
433041,Quintrell Grdns East,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,3.84
433041,Quintrell Grdns East,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,17.6
433041,Quintrell Grdns East,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
433041,Quintrell Grdns East,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
433041,Quintrell Grdns East,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
433041,Quintrell Grdns East,2023-06-16T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-16T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-16T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-16T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-16T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-16T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-16T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-16T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
433041,Quintrell Grdns East,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.33
433041,Quintrell Grdns East,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.35
433041,Quintrell Grdns East,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
433041,Quintrell Grdns East,2023-06-16T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
433041,Quintrell Grdns East,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.06
433041,Quintrell Grdns East,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
433041,Quintrell Grdns East,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.57
433041,Quintrell Grdns East,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.15
433041,Quintrell Grdns East,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
433041,Quintrell Grdns East,2023-06-16T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.51
433041,Quintrell Grdns East,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
433041,Quintrell Grdns East,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
433041,Quintrell Grdns East,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.42
433041,Quintrell Grdns East,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.88
433041,Quintrell Grdns East,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
433041,Quintrell Grdns East,2023-06-16T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
433041,Quintrell Grdns East,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,26.0
433041,Quintrell Grdns East,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
433041,Quintrell Grdns East,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
433041,Quintrell Grdns East,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
433041,Quintrell Grdns East,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
433041,Quintrell Grdns East,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
433041,Quintrell Grdns East,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
433041,Quintrell Grdns East,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
433041,Quintrell Grdns East,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.29
433041,Quintrell Grdns East,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
433041,Quintrell Grdns East,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.41
433041,Quintrell Grdns East,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.41
433041,Quintrell Grdns East,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.05
433041,Quintrell Grdns East,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,17.7
433041,Quintrell Grdns East,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
433041,Quintrell Grdns East,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
433041,Quintrell Grdns East,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
433041,Quintrell Grdns East,2023-06-16T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-16T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-16T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-16T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-16T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-16T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-16T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-16T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
433041,Quintrell Grdns East,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
433041,Quintrell Grdns East,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.38
433041,Quintrell Grdns East,2023-06-16T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
433041,Quintrell Grdns East,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.56
433041,Quintrell Grdns East,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
433041,Quintrell Grdns East,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.64
433041,Quintrell Grdns East,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.91
433041,Quintrell Grdns East,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
433041,Quintrell Grdns East,2023-06-16T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
433041,Quintrell Grdns East,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.72
433041,Quintrell Grdns East,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.89
433041,Quintrell Grdns East,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
433041,Quintrell Grdns East,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.47
433041,Quintrell Grdns East,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.46
433041,Quintrell Grdns East,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
433041,Quintrell Grdns East,2023-06-16T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
433041,Quintrell Grdns East,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
433041,Quintrell Grdns East,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,26.0
433041,Quintrell Grdns East,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
433041,Quintrell Grdns East,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
433041,Quintrell Grdns East,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
433041,Quintrell Grdns East,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
433041,Quintrell Grdns East,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
433041,Quintrell Grdns East,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
433041,Quintrell Grdns East,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
433041,Quintrell Grdns East,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.72
433041,Quintrell Grdns East,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
433041,Quintrell Grdns East,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.33
433041,Quintrell Grdns East,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.54
433041,Quintrell Grdns East,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.03
433041,Quintrell Grdns East,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,15.1
433041,Quintrell Grdns East,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
433041,Quintrell Grdns East,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
433041,Quintrell Grdns East,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-06-16T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-16T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-16T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-16T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-16T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-16T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-16T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-16T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
433041,Quintrell Grdns East,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
433041,Quintrell Grdns East,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
433041,Quintrell Grdns East,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.64
433041,Quintrell Grdns East,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
433041,Quintrell Grdns East,2023-06-16T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
433041,Quintrell Grdns East,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.17
433041,Quintrell Grdns East,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.67
433041,Quintrell Grdns East,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.74
433041,Quintrell Grdns East,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
433041,Quintrell Grdns East,2023-06-16T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
433041,Quintrell Grdns East,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
433041,Quintrell Grdns East,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
433041,Quintrell Grdns East,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
433041,Quintrell Grdns East,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
433041,Quintrell Grdns East,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.47
433041,Quintrell Grdns East,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.56
433041,Quintrell Grdns East,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
433041,Quintrell Grdns East,2023-06-16T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,26.0
433041,Quintrell Grdns East,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
433041,Quintrell Grdns East,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
433041,Quintrell Grdns East,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
433041,Quintrell Grdns East,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
433041,Quintrell Grdns East,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
433041,Quintrell Grdns East,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
433041,Quintrell Grdns East,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
433041,Quintrell Grdns East,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.98
433041,Quintrell Grdns East,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
433041,Quintrell Grdns East,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.54
433041,Quintrell Grdns East,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.96
433041,Quintrell Grdns East,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.21
433041,Quintrell Grdns East,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
433041,Quintrell Grdns East,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
433041,Quintrell Grdns East,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
433041,Quintrell Grdns East,2023-06-16T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-16T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-16T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-16T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-16T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-16T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-16T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-16T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-16T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
433041,Quintrell Grdns East,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.23
433041,Quintrell Grdns East,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
433041,Quintrell Grdns East,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.67
433041,Quintrell Grdns East,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
433041,Quintrell Grdns East,2023-06-16T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
433041,Quintrell Grdns East,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.56
433041,Quintrell Grdns East,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.77
433041,Quintrell Grdns East,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.67
