Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
433041,Quintrell Grdns East,2023-06-16T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
433041,Quintrell Grdns East,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
433041,Quintrell Grdns East,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
433041,Quintrell Grdns East,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.76
433041,Quintrell Grdns East,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
433041,Quintrell Grdns East,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.52
433041,Quintrell Grdns East,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.34
433041,Quintrell Grdns East,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
433041,Quintrell Grdns East,2023-06-16T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,26.1
433041,Quintrell Grdns East,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
433041,Quintrell Grdns East,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
433041,Quintrell Grdns East,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
433041,Quintrell Grdns East,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
433041,Quintrell Grdns East,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
433041,Quintrell Grdns East,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
433041,Quintrell Grdns East,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
433041,Quintrell Grdns East,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.57
433041,Quintrell Grdns East,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
433041,Quintrell Grdns East,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.69
433041,Quintrell Grdns East,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.71
433041,Quintrell Grdns East,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.67
433041,Quintrell Grdns East,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
433041,Quintrell Grdns East,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
433041,Quintrell Grdns East,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
433041,Quintrell Grdns East,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
433041,Quintrell Grdns East,2023-06-16T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-16T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-16T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-16T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-16T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-16T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-16T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-16T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-16T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
433041,Quintrell Grdns East,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.89
433041,Quintrell Grdns East,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.98
433041,Quintrell Grdns East,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
433041,Quintrell Grdns East,2023-06-16T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
433041,Quintrell Grdns East,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.29
433041,Quintrell Grdns East,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
433041,Quintrell Grdns East,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.76
433041,Quintrell Grdns East,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.62
433041,Quintrell Grdns East,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
433041,Quintrell Grdns East,2023-06-16T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
433041,Quintrell Grdns East,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
433041,Quintrell Grdns East,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
433041,Quintrell Grdns East,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
433041,Quintrell Grdns East,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.43
433041,Quintrell Grdns East,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.83
433041,Quintrell Grdns East,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
433041,Quintrell Grdns East,2023-06-16T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,26.1
433041,Quintrell Grdns East,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
433041,Quintrell Grdns East,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
433041,Quintrell Grdns East,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
433041,Quintrell Grdns East,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
433041,Quintrell Grdns East,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
433041,Quintrell Grdns East,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
433041,Quintrell Grdns East,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
433041,Quintrell Grdns East,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.13
433041,Quintrell Grdns East,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
433041,Quintrell Grdns East,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.71
433041,Quintrell Grdns East,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.45
433041,Quintrell Grdns East,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.85
433041,Quintrell Grdns East,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
433041,Quintrell Grdns East,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
433041,Quintrell Grdns East,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
433041,Quintrell Grdns East,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
433041,Quintrell Grdns East,2023-06-16T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-16T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-16T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-16T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-16T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-16T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-16T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
433041,Quintrell Grdns East,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.89
433041,Quintrell Grdns East,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.02
433041,Quintrell Grdns East,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
433041,Quintrell Grdns East,2023-06-16T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
433041,Quintrell Grdns East,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.85
433041,Quintrell Grdns East,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.9
433041,Quintrell Grdns East,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
433041,Quintrell Grdns East,2023-06-16T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
433041,Quintrell Grdns East,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.78
433041,Quintrell Grdns East,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
433041,Quintrell Grdns East,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.5
433041,Quintrell Grdns East,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.3
433041,Quintrell Grdns East,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
433041,Quintrell Grdns East,2023-06-16T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,26.2
433041,Quintrell Grdns East,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
433041,Quintrell Grdns East,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
433041,Quintrell Grdns East,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
433041,Quintrell Grdns East,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
433041,Quintrell Grdns East,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
433041,Quintrell Grdns East,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
433041,Quintrell Grdns East,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
433041,Quintrell Grdns East,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.53
433041,Quintrell Grdns East,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
433041,Quintrell Grdns East,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.49
433041,Quintrell Grdns East,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.25
433041,Quintrell Grdns East,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.23
433041,Quintrell Grdns East,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,19.1
433041,Quintrell Grdns East,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
433041,Quintrell Grdns East,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
433041,Quintrell Grdns East,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
433041,Quintrell Grdns East,2023-06-16T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-16T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-16T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-16T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-16T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-16T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-16T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-16T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-16T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
433041,Quintrell Grdns East,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.87
433041,Quintrell Grdns East,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
433041,Quintrell Grdns East,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.33
433041,Quintrell Grdns East,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.93
433041,Quintrell Grdns East,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.54
433041,Quintrell Grdns East,2023-06-16T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
433041,Quintrell Grdns East,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.96
433041,Quintrell Grdns East,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.12
433041,Quintrell Grdns East,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
433041,Quintrell Grdns East,2023-06-16T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
433041,Quintrell Grdns East,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
433041,Quintrell Grdns East,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
433041,Quintrell Grdns East,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
433041,Quintrell Grdns East,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.57
433041,Quintrell Grdns East,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.44
433041,Quintrell Grdns East,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
433041,Quintrell Grdns East,2023-06-16T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,26.3
433041,Quintrell Grdns East,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
433041,Quintrell Grdns East,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
433041,Quintrell Grdns East,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
433041,Quintrell Grdns East,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
433041,Quintrell Grdns East,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
433041,Quintrell Grdns East,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
433041,Quintrell Grdns East,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
433041,Quintrell Grdns East,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.72
433041,Quintrell Grdns East,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
433041,Quintrell Grdns East,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.5
433041,Quintrell Grdns East,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.52
433041,Quintrell Grdns East,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.42
433041,Quintrell Grdns East,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
433041,Quintrell Grdns East,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
433041,Quintrell Grdns East,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
433041,Quintrell Grdns East,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
433041,Quintrell Grdns East,2023-06-16T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-16T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-16T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-16T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-16T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-16T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-16T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
433041,Quintrell Grdns East,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
433041,Quintrell Grdns East,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.99
433041,Quintrell Grdns East,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
433041,Quintrell Grdns East,2023-06-16T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
433041,Quintrell Grdns East,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.17
433041,Quintrell Grdns East,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.36
433041,Quintrell Grdns East,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
433041,Quintrell Grdns East,2023-06-16T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
433041,Quintrell Grdns East,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
433041,Quintrell Grdns East,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.69
433041,Quintrell Grdns East,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.93
433041,Quintrell Grdns East,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.31
433041,Quintrell Grdns East,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.36
433041,Quintrell Grdns East,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.59
433041,Quintrell Grdns East,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
433041,Quintrell Grdns East,2023-06-16T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
433041,Quintrell Grdns East,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
433041,Quintrell Grdns East,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
433041,Quintrell Grdns East,2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,26.3
433041,Quintrell Grdns East,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
433041,Quintrell Grdns East,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
433041,Quintrell Grdns East,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
433041,Quintrell Grdns East,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
433041,Quintrell Grdns East,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
433041,Quintrell Grdns East,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
433041,Quintrell Grdns East,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
433041,Quintrell Grdns East,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.21
433041,Quintrell Grdns East,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
433041,Quintrell Grdns East,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.17
433041,Quintrell Grdns East,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.97
433041,Quintrell Grdns East,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.33
433041,Quintrell Grdns East,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,12.9
433041,Quintrell Grdns East,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
433041,Quintrell Grdns East,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
433041,Quintrell Grdns East,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
433041,Quintrell Grdns East,2023-06-16T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-16T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-16T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-16T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-16T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-16T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-16T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-16T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-16T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
433041,Quintrell Grdns East,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.34
433041,Quintrell Grdns East,2023-06-16T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
433041,Quintrell Grdns East,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.19
433041,Quintrell Grdns East,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.67
433041,Quintrell Grdns East,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.88
433041,Quintrell Grdns East,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
433041,Quintrell Grdns East,2023-06-16T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
433041,Quintrell Grdns East,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
433041,Quintrell Grdns East,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.95
433041,Quintrell Grdns East,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
433041,Quintrell Grdns East,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.65
433041,Quintrell Grdns East,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.34
433041,Quintrell Grdns East,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.85
433041,Quintrell Grdns East,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
433041,Quintrell Grdns East,2023-06-16T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
433041,Quintrell Grdns East,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,26.4
433041,Quintrell Grdns East,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
433041,Quintrell Grdns East,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
433041,Quintrell Grdns East,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
433041,Quintrell Grdns East,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
433041,Quintrell Grdns East,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
433041,Quintrell Grdns East,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
433041,Quintrell Grdns East,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
433041,Quintrell Grdns East,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.45
433041,Quintrell Grdns East,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
433041,Quintrell Grdns East,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.26
433041,Quintrell Grdns East,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.13
433041,Quintrell Grdns East,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.66
433041,Quintrell Grdns East,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
433041,Quintrell Grdns East,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
433041,Quintrell Grdns East,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
433041,Quintrell Grdns East,2023-06-16T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-16T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-16T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-16T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-16T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-16T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-16T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
433041,Quintrell Grdns East,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.38
433041,Quintrell Grdns East,2023-06-16T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
433041,Quintrell Grdns East,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.63
433041,Quintrell Grdns East,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.7
433041,Quintrell Grdns East,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.13
433041,Quintrell Grdns East,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
433041,Quintrell Grdns East,2023-06-16T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
433041,Quintrell Grdns East,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
433041,Quintrell Grdns East,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.83
433041,Quintrell Grdns East,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.02
433041,Quintrell Grdns East,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
433041,Quintrell Grdns East,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.42
433041,Quintrell Grdns East,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.96
433041,Quintrell Grdns East,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
433041,Quintrell Grdns East,2023-06-16T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
433041,Quintrell Grdns East,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,26.4
433041,Quintrell Grdns East,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
433041,Quintrell Grdns East,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
433041,Quintrell Grdns East,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
433041,Quintrell Grdns East,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
433041,Quintrell Grdns East,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
433041,Quintrell Grdns East,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
433041,Quintrell Grdns East,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
433041,Quintrell Grdns East,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.9
433041,Quintrell Grdns East,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
433041,Quintrell Grdns East,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.42
433041,Quintrell Grdns East,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.42
433041,Quintrell Grdns East,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.24
433041,Quintrell Grdns East,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
433041,Quintrell Grdns East,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
433041,Quintrell Grdns East,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
433041,Quintrell Grdns East,2023-06-16T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-16T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-16T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-16T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-16T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-16T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-16T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-16T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-16T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
433041,Quintrell Grdns East,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.3
433041,Quintrell Grdns East,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.34
433041,Quintrell Grdns East,2023-06-16T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
433041,Quintrell Grdns East,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.9
433041,Quintrell Grdns East,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.79
433041,Quintrell Grdns East,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.71
433041,Quintrell Grdns East,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
433041,Quintrell Grdns East,2023-06-16T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
433041,Quintrell Grdns East,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.96
433041,Quintrell Grdns East,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.93
433041,Quintrell Grdns East,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
433041,Quintrell Grdns East,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.6
433041,Quintrell Grdns East,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.94
433041,Quintrell Grdns East,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
433041,Quintrell Grdns East,2023-06-16T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
433041,Quintrell Grdns East,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
433041,Quintrell Grdns East,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-16T04:00:00.000+00:00,transformer,,Temperature,C,26.5
433041,Quintrell Grdns East,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
433041,Quintrell Grdns East,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
433041,Quintrell Grdns East,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
433041,Quintrell Grdns East,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
433041,Quintrell Grdns East,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
433041,Quintrell Grdns East,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
433041,Quintrell Grdns East,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
433041,Quintrell Grdns East,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.06
433041,Quintrell Grdns East,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
433041,Quintrell Grdns East,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.68
433041,Quintrell Grdns East,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.97
433041,Quintrell Grdns East,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.82
433041,Quintrell Grdns East,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
433041,Quintrell Grdns East,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
433041,Quintrell Grdns East,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
433041,Quintrell Grdns East,2023-06-16T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-16T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-16T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-16T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-16T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-16T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-16T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-16T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-16T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
433041,Quintrell Grdns East,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.58
433041,Quintrell Grdns East,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.37
433041,Quintrell Grdns East,2023-06-16T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
433041,Quintrell Grdns East,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.91
433041,Quintrell Grdns East,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
433041,Quintrell Grdns East,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.83
433041,Quintrell Grdns East,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.79
433041,Quintrell Grdns East,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
433041,Quintrell Grdns East,2023-06-16T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.74
433041,Quintrell Grdns East,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.04
433041,Quintrell Grdns East,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
433041,Quintrell Grdns East,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.57
433041,Quintrell Grdns East,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.2
433041,Quintrell Grdns East,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
433041,Quintrell Grdns East,2023-06-16T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
433041,Quintrell Grdns East,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-16T03:50:00.000+00:00,transformer,,Temperature,C,26.6
433041,Quintrell Grdns East,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
433041,Quintrell Grdns East,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
433041,Quintrell Grdns East,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
433041,Quintrell Grdns East,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
433041,Quintrell Grdns East,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
433041,Quintrell Grdns East,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
433041,Quintrell Grdns East,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
433041,Quintrell Grdns East,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.21
433041,Quintrell Grdns East,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
433041,Quintrell Grdns East,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.05
433041,Quintrell Grdns East,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.26
433041,Quintrell Grdns East,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.67
433041,Quintrell Grdns East,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
433041,Quintrell Grdns East,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
433041,Quintrell Grdns East,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
433041,Quintrell Grdns East,2023-06-16T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-16T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-16T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-16T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-16T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-16T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-16T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-16T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-16T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-16T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
433041,Quintrell Grdns East,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
433041,Quintrell Grdns East,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
433041,Quintrell Grdns East,2023-06-16T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
433041,Quintrell Grdns East,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.0
