Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
433041,Quintrell Grdns East,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
433041,Quintrell Grdns East,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.01
433041,Quintrell Grdns East,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
433041,Quintrell Grdns East,2023-06-18T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
433041,Quintrell Grdns East,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.47
433041,Quintrell Grdns East,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
433041,Quintrell Grdns East,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.12
433041,Quintrell Grdns East,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.58
433041,Quintrell Grdns East,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
433041,Quintrell Grdns East,2023-06-18T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
433041,Quintrell Grdns East,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.97
433041,Quintrell Grdns East,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.33
433041,Quintrell Grdns East,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.28
433041,Quintrell Grdns East,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.43
433041,Quintrell Grdns East,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.01
433041,Quintrell Grdns East,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
433041,Quintrell Grdns East,2023-06-18T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
433041,Quintrell Grdns East,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,28.1
433041,Quintrell Grdns East,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
433041,Quintrell Grdns East,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
433041,Quintrell Grdns East,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
433041,Quintrell Grdns East,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
433041,Quintrell Grdns East,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
433041,Quintrell Grdns East,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
433041,Quintrell Grdns East,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
433041,Quintrell Grdns East,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.11
433041,Quintrell Grdns East,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
433041,Quintrell Grdns East,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.67
433041,Quintrell Grdns East,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.15
433041,Quintrell Grdns East,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.53
433041,Quintrell Grdns East,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,19.0
433041,Quintrell Grdns East,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
433041,Quintrell Grdns East,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
433041,Quintrell Grdns East,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
433041,Quintrell Grdns East,2023-06-18T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-18T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-18T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-18T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-18T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-18T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-18T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-18T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-18T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-18T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
433041,Quintrell Grdns East,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.72
433041,Quintrell Grdns East,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
433041,Quintrell Grdns East,2023-06-18T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
433041,Quintrell Grdns East,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.24
433041,Quintrell Grdns East,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
433041,Quintrell Grdns East,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.2
433041,Quintrell Grdns East,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.4
433041,Quintrell Grdns East,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
433041,Quintrell Grdns East,2023-06-18T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
433041,Quintrell Grdns East,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
433041,Quintrell Grdns East,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.71
433041,Quintrell Grdns East,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.1
433041,Quintrell Grdns East,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.25
433041,Quintrell Grdns East,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.17
433041,Quintrell Grdns East,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.0
433041,Quintrell Grdns East,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
433041,Quintrell Grdns East,2023-06-18T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
433041,Quintrell Grdns East,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
433041,Quintrell Grdns East,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,28.1
433041,Quintrell Grdns East,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
433041,Quintrell Grdns East,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
433041,Quintrell Grdns East,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
433041,Quintrell Grdns East,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
433041,Quintrell Grdns East,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
433041,Quintrell Grdns East,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
433041,Quintrell Grdns East,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
433041,Quintrell Grdns East,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.55
433041,Quintrell Grdns East,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
433041,Quintrell Grdns East,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.21
433041,Quintrell Grdns East,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.86
433041,Quintrell Grdns East,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.45
433041,Quintrell Grdns East,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,14.5
433041,Quintrell Grdns East,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
433041,Quintrell Grdns East,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
433041,Quintrell Grdns East,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
433041,Quintrell Grdns East,2023-06-18T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-18T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-18T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-18T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-18T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-18T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-18T21:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-18T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-18T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-18T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
433041,Quintrell Grdns East,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
433041,Quintrell Grdns East,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
433041,Quintrell Grdns East,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.72
433041,Quintrell Grdns East,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.52
433041,Quintrell Grdns East,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
433041,Quintrell Grdns East,2023-06-18T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
433041,Quintrell Grdns East,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.43
433041,Quintrell Grdns East,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
433041,Quintrell Grdns East,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.35
433041,Quintrell Grdns East,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.22
433041,Quintrell Grdns East,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
433041,Quintrell Grdns East,2023-06-18T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
433041,Quintrell Grdns East,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
433041,Quintrell Grdns East,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
433041,Quintrell Grdns East,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.23
433041,Quintrell Grdns East,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.76
433041,Quintrell Grdns East,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.54
433041,Quintrell Grdns East,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
433041,Quintrell Grdns East,2023-06-18T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
433041,Quintrell Grdns East,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
433041,Quintrell Grdns East,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
433041,Quintrell Grdns East,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,28.1
433041,Quintrell Grdns East,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
433041,Quintrell Grdns East,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
433041,Quintrell Grdns East,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
433041,Quintrell Grdns East,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
433041,Quintrell Grdns East,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
433041,Quintrell Grdns East,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
433041,Quintrell Grdns East,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
433041,Quintrell Grdns East,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.94
433041,Quintrell Grdns East,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
433041,Quintrell Grdns East,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.75
433041,Quintrell Grdns East,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.3
433041,Quintrell Grdns East,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,8.48
433041,Quintrell Grdns East,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,19.9
433041,Quintrell Grdns East,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
433041,Quintrell Grdns East,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
433041,Quintrell Grdns East,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
433041,Quintrell Grdns East,2023-06-18T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-18T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-18T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-18T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-18T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-18T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-18T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-18T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-18T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-18T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
433041,Quintrell Grdns East,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
433041,Quintrell Grdns East,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.76
433041,Quintrell Grdns East,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
433041,Quintrell Grdns East,2023-06-18T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
433041,Quintrell Grdns East,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.43
433041,Quintrell Grdns East,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
433041,Quintrell Grdns East,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.33
433041,Quintrell Grdns East,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.7
433041,Quintrell Grdns East,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
433041,Quintrell Grdns East,2023-06-18T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
433041,Quintrell Grdns East,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
433041,Quintrell Grdns East,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.75
433041,Quintrell Grdns East,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.71
433041,Quintrell Grdns East,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
433041,Quintrell Grdns East,2023-06-18T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
433041,Quintrell Grdns East,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
433041,Quintrell Grdns East,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,28.2
433041,Quintrell Grdns East,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
433041,Quintrell Grdns East,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
433041,Quintrell Grdns East,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
433041,Quintrell Grdns East,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
433041,Quintrell Grdns East,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
433041,Quintrell Grdns East,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
433041,Quintrell Grdns East,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
433041,Quintrell Grdns East,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.86
433041,Quintrell Grdns East,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
433041,Quintrell Grdns East,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.86
433041,Quintrell Grdns East,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.96
433041,Quintrell Grdns East,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.31
433041,Quintrell Grdns East,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,18.7
433041,Quintrell Grdns East,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
433041,Quintrell Grdns East,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
433041,Quintrell Grdns East,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
433041,Quintrell Grdns East,2023-06-18T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-18T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-18T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-18T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-18T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-18T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-18T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-18T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-18T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-18T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
433041,Quintrell Grdns East,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
433041,Quintrell Grdns East,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
433041,Quintrell Grdns East,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.94
433041,Quintrell Grdns East,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
433041,Quintrell Grdns East,2023-06-18T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
433041,Quintrell Grdns East,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
433041,Quintrell Grdns East,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.47
433041,Quintrell Grdns East,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
433041,Quintrell Grdns East,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.22
433041,Quintrell Grdns East,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.49
433041,Quintrell Grdns East,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
433041,Quintrell Grdns East,2023-06-18T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
433041,Quintrell Grdns East,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
433041,Quintrell Grdns East,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
433041,Quintrell Grdns East,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.37
433041,Quintrell Grdns East,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.65
433041,Quintrell Grdns East,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.71
433041,Quintrell Grdns East,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.69
433041,Quintrell Grdns East,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
433041,Quintrell Grdns East,2023-06-18T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
433041,Quintrell Grdns East,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
433041,Quintrell Grdns East,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,28.2
433041,Quintrell Grdns East,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
433041,Quintrell Grdns East,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
433041,Quintrell Grdns East,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
433041,Quintrell Grdns East,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
433041,Quintrell Grdns East,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
433041,Quintrell Grdns East,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
433041,Quintrell Grdns East,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
433041,Quintrell Grdns East,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.14
433041,Quintrell Grdns East,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
433041,Quintrell Grdns East,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.0
433041,Quintrell Grdns East,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.66
433041,Quintrell Grdns East,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,7.6
433041,Quintrell Grdns East,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,18.4
433041,Quintrell Grdns East,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
433041,Quintrell Grdns East,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
433041,Quintrell Grdns East,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
433041,Quintrell Grdns East,2023-06-18T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-18T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-18T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-18T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-18T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-18T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-18T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-18T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-18T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-18T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
433041,Quintrell Grdns East,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
433041,Quintrell Grdns East,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
433041,Quintrell Grdns East,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.77
433041,Quintrell Grdns East,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
433041,Quintrell Grdns East,2023-06-18T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
433041,Quintrell Grdns East,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.09
433041,Quintrell Grdns East,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
433041,Quintrell Grdns East,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.09
433041,Quintrell Grdns East,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.2
433041,Quintrell Grdns East,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
433041,Quintrell Grdns East,2023-06-18T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
433041,Quintrell Grdns East,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
433041,Quintrell Grdns East,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.66
433041,Quintrell Grdns East,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.93
433041,Quintrell Grdns East,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.12
433041,Quintrell Grdns East,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
433041,Quintrell Grdns East,2023-06-18T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
433041,Quintrell Grdns East,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
433041,Quintrell Grdns East,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
433041,Quintrell Grdns East,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,28.3
433041,Quintrell Grdns East,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
433041,Quintrell Grdns East,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
433041,Quintrell Grdns East,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
433041,Quintrell Grdns East,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
433041,Quintrell Grdns East,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
433041,Quintrell Grdns East,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
433041,Quintrell Grdns East,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
433041,Quintrell Grdns East,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.24
433041,Quintrell Grdns East,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
433041,Quintrell Grdns East,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.39
433041,Quintrell Grdns East,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.11
433041,Quintrell Grdns East,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.57
433041,Quintrell Grdns East,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,13.8
433041,Quintrell Grdns East,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
433041,Quintrell Grdns East,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
433041,Quintrell Grdns East,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
433041,Quintrell Grdns East,2023-06-18T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-18T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-18T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-18T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-18T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-18T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-18T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-18T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-18T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-18T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
433041,Quintrell Grdns East,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
433041,Quintrell Grdns East,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
433041,Quintrell Grdns East,2023-06-18T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
433041,Quintrell Grdns East,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.3
433041,Quintrell Grdns East,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
433041,Quintrell Grdns East,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.2
433041,Quintrell Grdns East,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.37
433041,Quintrell Grdns East,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
433041,Quintrell Grdns East,2023-06-18T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
433041,Quintrell Grdns East,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
433041,Quintrell Grdns East,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
433041,Quintrell Grdns East,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.93
433041,Quintrell Grdns East,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.41
433041,Quintrell Grdns East,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
433041,Quintrell Grdns East,2023-06-18T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
433041,Quintrell Grdns East,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,28.3
433041,Quintrell Grdns East,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
433041,Quintrell Grdns East,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
433041,Quintrell Grdns East,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
433041,Quintrell Grdns East,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
433041,Quintrell Grdns East,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
433041,Quintrell Grdns East,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
433041,Quintrell Grdns East,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
433041,Quintrell Grdns East,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.63
433041,Quintrell Grdns East,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
433041,Quintrell Grdns East,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.11
433041,Quintrell Grdns East,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.3
433041,Quintrell Grdns East,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,6.91
433041,Quintrell Grdns East,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
433041,Quintrell Grdns East,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
433041,Quintrell Grdns East,2023-06-18T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-18T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-18T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-18T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-18T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-18T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-18T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-18T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-18T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-18T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
433041,Quintrell Grdns East,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
433041,Quintrell Grdns East,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.57
433041,Quintrell Grdns East,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
433041,Quintrell Grdns East,2023-06-18T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
433041,Quintrell Grdns East,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.28
433041,Quintrell Grdns East,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
433041,Quintrell Grdns East,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.39
433041,Quintrell Grdns East,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.59
433041,Quintrell Grdns East,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
433041,Quintrell Grdns East,2023-06-18T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
433041,Quintrell Grdns East,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
433041,Quintrell Grdns East,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
433041,Quintrell Grdns East,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.35
433041,Quintrell Grdns East,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.52
433041,Quintrell Grdns East,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
433041,Quintrell Grdns East,2023-06-18T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
433041,Quintrell Grdns East,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,28.3
433041,Quintrell Grdns East,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
433041,Quintrell Grdns East,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
433041,Quintrell Grdns East,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
433041,Quintrell Grdns East,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
433041,Quintrell Grdns East,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
433041,Quintrell Grdns East,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
433041,Quintrell Grdns East,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
433041,Quintrell Grdns East,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.64
433041,Quintrell Grdns East,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
433041,Quintrell Grdns East,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.66
433041,Quintrell Grdns East,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.64
433041,Quintrell Grdns East,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,7.17
433041,Quintrell Grdns East,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,16.5
433041,Quintrell Grdns East,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
433041,Quintrell Grdns East,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
433041,Quintrell Grdns East,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
433041,Quintrell Grdns East,2023-06-18T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-18T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-18T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-18T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-18T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-18T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-18T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-18T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-18T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-18T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
433041,Quintrell Grdns East,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
433041,Quintrell Grdns East,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.33
433041,Quintrell Grdns East,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
433041,Quintrell Grdns East,2023-06-18T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
433041,Quintrell Grdns East,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.36
433041,Quintrell Grdns East,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
433041,Quintrell Grdns East,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.66
433041,Quintrell Grdns East,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.08
433041,Quintrell Grdns East,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
433041,Quintrell Grdns East,2023-06-18T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
433041,Quintrell Grdns East,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
433041,Quintrell Grdns East,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
433041,Quintrell Grdns East,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
433041,Quintrell Grdns East,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.53
433041,Quintrell Grdns East,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.95
433041,Quintrell Grdns East,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
433041,Quintrell Grdns East,2023-06-18T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
433041,Quintrell Grdns East,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
433041,Quintrell Grdns East,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
433041,Quintrell Grdns East,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,28.4
433041,Quintrell Grdns East,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
433041,Quintrell Grdns East,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
433041,Quintrell Grdns East,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
433041,Quintrell Grdns East,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
433041,Quintrell Grdns East,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
433041,Quintrell Grdns East,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
433041,Quintrell Grdns East,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
433041,Quintrell Grdns East,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.72
433041,Quintrell Grdns East,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
433041,Quintrell Grdns East,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.73
433041,Quintrell Grdns East,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.66
433041,Quintrell Grdns East,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,8.29
433041,Quintrell Grdns East,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
433041,Quintrell Grdns East,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
433041,Quintrell Grdns East,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
433041,Quintrell Grdns East,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
433041,Quintrell Grdns East,2023-06-18T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-18T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-18T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-18T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-18T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-18T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
