Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-18T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-18T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-18T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-18T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
433041,Quintrell Grdns East,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
433041,Quintrell Grdns East,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
433041,Quintrell Grdns East,2023-06-18T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
433041,Quintrell Grdns East,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.69
433041,Quintrell Grdns East,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
433041,Quintrell Grdns East,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.05
433041,Quintrell Grdns East,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.79
433041,Quintrell Grdns East,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
433041,Quintrell Grdns East,2023-06-18T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
433041,Quintrell Grdns East,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
433041,Quintrell Grdns East,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
433041,Quintrell Grdns East,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.72
433041,Quintrell Grdns East,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.23
433041,Quintrell Grdns East,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.71
433041,Quintrell Grdns East,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
433041,Quintrell Grdns East,2023-06-18T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
433041,Quintrell Grdns East,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
433041,Quintrell Grdns East,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,28.4
433041,Quintrell Grdns East,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
433041,Quintrell Grdns East,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
433041,Quintrell Grdns East,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
433041,Quintrell Grdns East,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
433041,Quintrell Grdns East,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
433041,Quintrell Grdns East,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
433041,Quintrell Grdns East,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
433041,Quintrell Grdns East,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.79
433041,Quintrell Grdns East,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
433041,Quintrell Grdns East,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.98
433041,Quintrell Grdns East,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.93
433041,Quintrell Grdns East,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,7.06
433041,Quintrell Grdns East,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,17.8
433041,Quintrell Grdns East,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
433041,Quintrell Grdns East,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
433041,Quintrell Grdns East,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
433041,Quintrell Grdns East,2023-06-18T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-18T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-18T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-18T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-18T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-18T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-18T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-18T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-18T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-18T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
433041,Quintrell Grdns East,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
433041,Quintrell Grdns East,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.69
433041,Quintrell Grdns East,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
433041,Quintrell Grdns East,2023-06-18T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
433041,Quintrell Grdns East,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.95
433041,Quintrell Grdns East,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
433041,Quintrell Grdns East,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.3
433041,Quintrell Grdns East,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.29
433041,Quintrell Grdns East,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
433041,Quintrell Grdns East,2023-06-18T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
433041,Quintrell Grdns East,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
433041,Quintrell Grdns East,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
433041,Quintrell Grdns East,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
433041,Quintrell Grdns East,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.67
433041,Quintrell Grdns East,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.27
433041,Quintrell Grdns East,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.54
433041,Quintrell Grdns East,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
433041,Quintrell Grdns East,2023-06-18T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
433041,Quintrell Grdns East,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,28.4
433041,Quintrell Grdns East,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
433041,Quintrell Grdns East,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
433041,Quintrell Grdns East,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
433041,Quintrell Grdns East,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
433041,Quintrell Grdns East,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
433041,Quintrell Grdns East,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
433041,Quintrell Grdns East,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
433041,Quintrell Grdns East,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.08
433041,Quintrell Grdns East,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
433041,Quintrell Grdns East,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.42
433041,Quintrell Grdns East,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.54
433041,Quintrell Grdns East,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,7.01
433041,Quintrell Grdns East,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
433041,Quintrell Grdns East,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
433041,Quintrell Grdns East,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
433041,Quintrell Grdns East,2023-06-18T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
433041,Quintrell Grdns East,2023-06-18T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-18T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-18T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-18T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-18T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
433041,Quintrell Grdns East,2023-06-18T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-18T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-18T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-18T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
433041,Quintrell Grdns East,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
433041,Quintrell Grdns East,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
433041,Quintrell Grdns East,2023-06-18T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
433041,Quintrell Grdns East,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.14
433041,Quintrell Grdns East,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
433041,Quintrell Grdns East,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.48
433041,Quintrell Grdns East,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.06
433041,Quintrell Grdns East,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
433041,Quintrell Grdns East,2023-06-18T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
433041,Quintrell Grdns East,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
433041,Quintrell Grdns East,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
433041,Quintrell Grdns East,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.55
433041,Quintrell Grdns East,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.42
433041,Quintrell Grdns East,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.6
433041,Quintrell Grdns East,2023-06-18T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
433041,Quintrell Grdns East,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
433041,Quintrell Grdns East,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,28.5
433041,Quintrell Grdns East,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
433041,Quintrell Grdns East,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
433041,Quintrell Grdns East,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
433041,Quintrell Grdns East,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
433041,Quintrell Grdns East,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
433041,Quintrell Grdns East,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
433041,Quintrell Grdns East,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
433041,Quintrell Grdns East,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.66
433041,Quintrell Grdns East,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
433041,Quintrell Grdns East,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.63
433041,Quintrell Grdns East,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.02
433041,Quintrell Grdns East,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.29
433041,Quintrell Grdns East,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
433041,Quintrell Grdns East,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
433041,Quintrell Grdns East,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
433041,Quintrell Grdns East,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
433041,Quintrell Grdns East,2023-06-18T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-06-18T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-18T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-18T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-18T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-18T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
433041,Quintrell Grdns East,2023-06-18T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-18T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-18T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-18T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
433041,Quintrell Grdns East,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
433041,Quintrell Grdns East,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
433041,Quintrell Grdns East,2023-06-18T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
433041,Quintrell Grdns East,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.45
433041,Quintrell Grdns East,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
433041,Quintrell Grdns East,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.25
433041,Quintrell Grdns East,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.12
433041,Quintrell Grdns East,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
433041,Quintrell Grdns East,2023-06-18T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
433041,Quintrell Grdns East,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
433041,Quintrell Grdns East,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
433041,Quintrell Grdns East,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
433041,Quintrell Grdns East,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.88
433041,Quintrell Grdns East,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.81
433041,Quintrell Grdns East,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.06
433041,Quintrell Grdns East,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.69
433041,Quintrell Grdns East,2023-06-18T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
433041,Quintrell Grdns East,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
433041,Quintrell Grdns East,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
433041,Quintrell Grdns East,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,28.5
433041,Quintrell Grdns East,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
433041,Quintrell Grdns East,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
433041,Quintrell Grdns East,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
433041,Quintrell Grdns East,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
433041,Quintrell Grdns East,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
433041,Quintrell Grdns East,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
433041,Quintrell Grdns East,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
433041,Quintrell Grdns East,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.82
433041,Quintrell Grdns East,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
433041,Quintrell Grdns East,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.47
433041,Quintrell Grdns East,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.81
433041,Quintrell Grdns East,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
433041,Quintrell Grdns East,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
433041,Quintrell Grdns East,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
433041,Quintrell Grdns East,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
433041,Quintrell Grdns East,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
433041,Quintrell Grdns East,2023-06-18T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-18T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-18T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-18T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-18T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-18T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-18T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-18T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-18T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-18T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
433041,Quintrell Grdns East,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.33
433041,Quintrell Grdns East,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
433041,Quintrell Grdns East,2023-06-18T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
433041,Quintrell Grdns East,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.87
433041,Quintrell Grdns East,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.36
433041,Quintrell Grdns East,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.39
433041,Quintrell Grdns East,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
433041,Quintrell Grdns East,2023-06-18T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
433041,Quintrell Grdns East,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.77
433041,Quintrell Grdns East,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.29
433041,Quintrell Grdns East,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.4
433041,Quintrell Grdns East,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.42
433041,Quintrell Grdns East,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.68
433041,Quintrell Grdns East,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
433041,Quintrell Grdns East,2023-06-18T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
433041,Quintrell Grdns East,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
433041,Quintrell Grdns East,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
433041,Quintrell Grdns East,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
433041,Quintrell Grdns East,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,28.5
433041,Quintrell Grdns East,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
433041,Quintrell Grdns East,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
433041,Quintrell Grdns East,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
433041,Quintrell Grdns East,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
433041,Quintrell Grdns East,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
433041,Quintrell Grdns East,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
433041,Quintrell Grdns East,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
433041,Quintrell Grdns East,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.59
433041,Quintrell Grdns East,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
433041,Quintrell Grdns East,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.25
433041,Quintrell Grdns East,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.66
433041,Quintrell Grdns East,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.86
433041,Quintrell Grdns East,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
433041,Quintrell Grdns East,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
433041,Quintrell Grdns East,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
433041,Quintrell Grdns East,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
433041,Quintrell Grdns East,2023-06-18T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-18T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-18T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-18T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-18T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-18T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-18T19:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-18T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-18T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-18T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
433041,Quintrell Grdns East,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
433041,Quintrell Grdns East,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
433041,Quintrell Grdns East,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.69
433041,Quintrell Grdns East,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
433041,Quintrell Grdns East,2023-06-18T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
433041,Quintrell Grdns East,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.63
433041,Quintrell Grdns East,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.35
433041,Quintrell Grdns East,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.51
433041,Quintrell Grdns East,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
433041,Quintrell Grdns East,2023-06-18T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
433041,Quintrell Grdns East,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
433041,Quintrell Grdns East,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.55
433041,Quintrell Grdns East,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.97
433041,Quintrell Grdns East,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.28
433041,Quintrell Grdns East,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.72
433041,Quintrell Grdns East,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.6
433041,Quintrell Grdns East,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
433041,Quintrell Grdns East,2023-06-18T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
433041,Quintrell Grdns East,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
433041,Quintrell Grdns East,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
433041,Quintrell Grdns East,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,28.5
433041,Quintrell Grdns East,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
433041,Quintrell Grdns East,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
433041,Quintrell Grdns East,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
433041,Quintrell Grdns East,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
433041,Quintrell Grdns East,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
433041,Quintrell Grdns East,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
433041,Quintrell Grdns East,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
433041,Quintrell Grdns East,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.99
433041,Quintrell Grdns East,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
433041,Quintrell Grdns East,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.87
433041,Quintrell Grdns East,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.56
433041,Quintrell Grdns East,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,8.28
433041,Quintrell Grdns East,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,20.2
433041,Quintrell Grdns East,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
433041,Quintrell Grdns East,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
433041,Quintrell Grdns East,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
433041,Quintrell Grdns East,2023-06-18T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-18T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-18T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-18T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-18T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-18T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-18T19:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-18T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-18T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-18T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.18
433041,Quintrell Grdns East,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
433041,Quintrell Grdns East,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.72
433041,Quintrell Grdns East,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.72
433041,Quintrell Grdns East,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
433041,Quintrell Grdns East,2023-06-18T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
433041,Quintrell Grdns East,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
433041,Quintrell Grdns East,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.14
433041,Quintrell Grdns East,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
433041,Quintrell Grdns East,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.29
433041,Quintrell Grdns East,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.97
433041,Quintrell Grdns East,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
433041,Quintrell Grdns East,2023-06-18T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
433041,Quintrell Grdns East,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
433041,Quintrell Grdns East,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.82
433041,Quintrell Grdns East,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.54
433041,Quintrell Grdns East,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.76
433041,Quintrell Grdns East,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.66
433041,Quintrell Grdns East,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.8
433041,Quintrell Grdns East,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
433041,Quintrell Grdns East,2023-06-18T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
433041,Quintrell Grdns East,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
433041,Quintrell Grdns East,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
433041,Quintrell Grdns East,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,28.6
433041,Quintrell Grdns East,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
433041,Quintrell Grdns East,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
433041,Quintrell Grdns East,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
433041,Quintrell Grdns East,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
433041,Quintrell Grdns East,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
433041,Quintrell Grdns East,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
433041,Quintrell Grdns East,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
433041,Quintrell Grdns East,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.17
433041,Quintrell Grdns East,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
433041,Quintrell Grdns East,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.78
433041,Quintrell Grdns East,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.5
433041,Quintrell Grdns East,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,8.5
433041,Quintrell Grdns East,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,23.5
433041,Quintrell Grdns East,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
433041,Quintrell Grdns East,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
433041,Quintrell Grdns East,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
433041,Quintrell Grdns East,2023-06-18T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-18T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-18T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-18T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-18T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-18T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-18T19:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-18T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-18T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-18T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
433041,Quintrell Grdns East,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
433041,Quintrell Grdns East,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
433041,Quintrell Grdns East,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.65
433041,Quintrell Grdns East,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
433041,Quintrell Grdns East,2023-06-18T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
433041,Quintrell Grdns East,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.89
433041,Quintrell Grdns East,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
433041,Quintrell Grdns East,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.05
433041,Quintrell Grdns East,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.01
433041,Quintrell Grdns East,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
433041,Quintrell Grdns East,2023-06-18T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
433041,Quintrell Grdns East,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
433041,Quintrell Grdns East,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.13
433041,Quintrell Grdns East,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.2
433041,Quintrell Grdns East,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.54
433041,Quintrell Grdns East,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.17
433041,Quintrell Grdns East,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.29
433041,Quintrell Grdns East,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
433041,Quintrell Grdns East,2023-06-18T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
433041,Quintrell Grdns East,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
433041,Quintrell Grdns East,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
433041,Quintrell Grdns East,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
433041,Quintrell Grdns East,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,28.6
433041,Quintrell Grdns East,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
433041,Quintrell Grdns East,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
433041,Quintrell Grdns East,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
433041,Quintrell Grdns East,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
433041,Quintrell Grdns East,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
433041,Quintrell Grdns East,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
433041,Quintrell Grdns East,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
433041,Quintrell Grdns East,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.6
433041,Quintrell Grdns East,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
433041,Quintrell Grdns East,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.02
433041,Quintrell Grdns East,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.87
433041,Quintrell Grdns East,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,9.38
433041,Quintrell Grdns East,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,19.6
433041,Quintrell Grdns East,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
433041,Quintrell Grdns East,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
433041,Quintrell Grdns East,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
433041,Quintrell Grdns East,2023-06-18T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-18T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-18T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-18T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-18T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-18T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-18T18:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-18T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-18T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-18T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
433041,Quintrell Grdns East,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
433041,Quintrell Grdns East,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
433041,Quintrell Grdns East,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.39
433041,Quintrell Grdns East,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.64
433041,Quintrell Grdns East,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
433041,Quintrell Grdns East,2023-06-18T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.38
433041,Quintrell Grdns East,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.75
433041,Quintrell Grdns East,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
433041,Quintrell Grdns East,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.09
433041,Quintrell Grdns East,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.29
433041,Quintrell Grdns East,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
433041,Quintrell Grdns East,2023-06-18T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
433041,Quintrell Grdns East,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
433041,Quintrell Grdns East,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
433041,Quintrell Grdns East,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.3
433041,Quintrell Grdns East,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.74
433041,Quintrell Grdns East,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.02
433041,Quintrell Grdns East,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.8
433041,Quintrell Grdns East,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.42
433041,Quintrell Grdns East,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
433041,Quintrell Grdns East,2023-06-18T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
433041,Quintrell Grdns East,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
433041,Quintrell Grdns East,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,28.6
433041,Quintrell Grdns East,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
433041,Quintrell Grdns East,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
433041,Quintrell Grdns East,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
433041,Quintrell Grdns East,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
433041,Quintrell Grdns East,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
433041,Quintrell Grdns East,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
433041,Quintrell Grdns East,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.52
433041,Quintrell Grdns East,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.04
433041,Quintrell Grdns East,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
433041,Quintrell Grdns East,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.51
433041,Quintrell Grdns East,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.37
433041,Quintrell Grdns East,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,8.96
433041,Quintrell Grdns East,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
433041,Quintrell Grdns East,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
433041,Quintrell Grdns East,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
433041,Quintrell Grdns East,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
433041,Quintrell Grdns East,2023-06-18T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-18T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
