Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-18T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-18T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-18T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-18T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-18T18:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-18T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-18T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-18T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
433041,Quintrell Grdns East,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
433041,Quintrell Grdns East,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
433041,Quintrell Grdns East,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
433041,Quintrell Grdns East,2023-06-18T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
433041,Quintrell Grdns East,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.09
433041,Quintrell Grdns East,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
433041,Quintrell Grdns East,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.93
433041,Quintrell Grdns East,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.91
433041,Quintrell Grdns East,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
433041,Quintrell Grdns East,2023-06-18T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
433041,Quintrell Grdns East,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
433041,Quintrell Grdns East,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
433041,Quintrell Grdns East,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
433041,Quintrell Grdns East,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.74
433041,Quintrell Grdns East,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.74
433041,Quintrell Grdns East,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.11
433041,Quintrell Grdns East,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.57
433041,Quintrell Grdns East,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.67
433041,Quintrell Grdns East,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
433041,Quintrell Grdns East,2023-06-18T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
433041,Quintrell Grdns East,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
433041,Quintrell Grdns East,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
433041,Quintrell Grdns East,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
433041,Quintrell Grdns East,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,28.7
433041,Quintrell Grdns East,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
433041,Quintrell Grdns East,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
433041,Quintrell Grdns East,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
433041,Quintrell Grdns East,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
433041,Quintrell Grdns East,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
433041,Quintrell Grdns East,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
433041,Quintrell Grdns East,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
433041,Quintrell Grdns East,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.28
433041,Quintrell Grdns East,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
433041,Quintrell Grdns East,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.06
433041,Quintrell Grdns East,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.19
433041,Quintrell Grdns East,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,10.78
433041,Quintrell Grdns East,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
433041,Quintrell Grdns East,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
433041,Quintrell Grdns East,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
433041,Quintrell Grdns East,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
433041,Quintrell Grdns East,2023-06-18T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-18T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-18T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-18T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-18T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-18T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-18T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-18T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-18T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-18T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
433041,Quintrell Grdns East,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
433041,Quintrell Grdns East,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
433041,Quintrell Grdns East,2023-06-18T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
433041,Quintrell Grdns East,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.62
433041,Quintrell Grdns East,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
433041,Quintrell Grdns East,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.03
433041,Quintrell Grdns East,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
433041,Quintrell Grdns East,2023-06-18T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.98
433041,Quintrell Grdns East,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.02
433041,Quintrell Grdns East,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.95
433041,Quintrell Grdns East,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.38
433041,Quintrell Grdns East,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.73
433041,Quintrell Grdns East,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
433041,Quintrell Grdns East,2023-06-18T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
433041,Quintrell Grdns East,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
433041,Quintrell Grdns East,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
433041,Quintrell Grdns East,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
433041,Quintrell Grdns East,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,28.7
433041,Quintrell Grdns East,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
433041,Quintrell Grdns East,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
433041,Quintrell Grdns East,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
433041,Quintrell Grdns East,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
433041,Quintrell Grdns East,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
433041,Quintrell Grdns East,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
433041,Quintrell Grdns East,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
433041,Quintrell Grdns East,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.13
433041,Quintrell Grdns East,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
433041,Quintrell Grdns East,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.97
433041,Quintrell Grdns East,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.52
433041,Quintrell Grdns East,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,8.14
433041,Quintrell Grdns East,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,24.1
433041,Quintrell Grdns East,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
433041,Quintrell Grdns East,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
433041,Quintrell Grdns East,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
433041,Quintrell Grdns East,2023-06-18T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-18T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-18T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-18T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-18T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-18T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-18T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-18T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-18T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-18T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
433041,Quintrell Grdns East,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
433041,Quintrell Grdns East,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.9
433041,Quintrell Grdns East,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
433041,Quintrell Grdns East,2023-06-18T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
433041,Quintrell Grdns East,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.71
433041,Quintrell Grdns East,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
433041,Quintrell Grdns East,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.69
433041,Quintrell Grdns East,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.42
433041,Quintrell Grdns East,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
433041,Quintrell Grdns East,2023-06-18T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
433041,Quintrell Grdns East,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
433041,Quintrell Grdns East,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.77
433041,Quintrell Grdns East,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.6
433041,Quintrell Grdns East,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.09
433041,Quintrell Grdns East,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.79
433041,Quintrell Grdns East,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.86
433041,Quintrell Grdns East,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
433041,Quintrell Grdns East,2023-06-18T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
433041,Quintrell Grdns East,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
433041,Quintrell Grdns East,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
433041,Quintrell Grdns East,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
433041,Quintrell Grdns East,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,28.8
433041,Quintrell Grdns East,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
433041,Quintrell Grdns East,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
433041,Quintrell Grdns East,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
433041,Quintrell Grdns East,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
433041,Quintrell Grdns East,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
433041,Quintrell Grdns East,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.98
433041,Quintrell Grdns East,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.82
433041,Quintrell Grdns East,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
433041,Quintrell Grdns East,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.53
433041,Quintrell Grdns East,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.9
433041,Quintrell Grdns East,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,9.25
433041,Quintrell Grdns East,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
433041,Quintrell Grdns East,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
433041,Quintrell Grdns East,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
433041,Quintrell Grdns East,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
433041,Quintrell Grdns East,2023-06-18T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-18T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-18T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-18T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-18T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-18T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-18T18:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-18T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-18T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-18T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
433041,Quintrell Grdns East,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
433041,Quintrell Grdns East,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.09
433041,Quintrell Grdns East,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
433041,Quintrell Grdns East,2023-06-18T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
433041,Quintrell Grdns East,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.68
433041,Quintrell Grdns East,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
433041,Quintrell Grdns East,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.17
433041,Quintrell Grdns East,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.93
433041,Quintrell Grdns East,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
433041,Quintrell Grdns East,2023-06-18T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
433041,Quintrell Grdns East,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
433041,Quintrell Grdns East,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.65
433041,Quintrell Grdns East,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.68
433041,Quintrell Grdns East,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.72
433041,Quintrell Grdns East,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.78
433041,Quintrell Grdns East,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.08
433041,Quintrell Grdns East,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.98
433041,Quintrell Grdns East,2023-06-18T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
433041,Quintrell Grdns East,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
433041,Quintrell Grdns East,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
433041,Quintrell Grdns East,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
433041,Quintrell Grdns East,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,28.8
433041,Quintrell Grdns East,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
433041,Quintrell Grdns East,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
433041,Quintrell Grdns East,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
433041,Quintrell Grdns East,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
433041,Quintrell Grdns East,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
433041,Quintrell Grdns East,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
433041,Quintrell Grdns East,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.5
433041,Quintrell Grdns East,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.87
433041,Quintrell Grdns East,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
433041,Quintrell Grdns East,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.17
433041,Quintrell Grdns East,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.61
433041,Quintrell Grdns East,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,10.77
433041,Quintrell Grdns East,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
433041,Quintrell Grdns East,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
433041,Quintrell Grdns East,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
433041,Quintrell Grdns East,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
433041,Quintrell Grdns East,2023-06-18T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-18T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-18T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-18T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-18T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-18T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-18T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-18T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-18T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-18T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.29
433041,Quintrell Grdns East,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
433041,Quintrell Grdns East,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.73
433041,Quintrell Grdns East,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.86
433041,Quintrell Grdns East,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
433041,Quintrell Grdns East,2023-06-18T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
433041,Quintrell Grdns East,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
433041,Quintrell Grdns East,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
433041,Quintrell Grdns East,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.49
433041,Quintrell Grdns East,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
433041,Quintrell Grdns East,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.82
433041,Quintrell Grdns East,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.64
433041,Quintrell Grdns East,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
433041,Quintrell Grdns East,2023-06-18T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
433041,Quintrell Grdns East,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.86
433041,Quintrell Grdns East,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.03
433041,Quintrell Grdns East,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.95
433041,Quintrell Grdns East,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.7
433041,Quintrell Grdns East,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.48
433041,Quintrell Grdns East,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.45
433041,Quintrell Grdns East,2023-06-18T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
433041,Quintrell Grdns East,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
433041,Quintrell Grdns East,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
433041,Quintrell Grdns East,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
433041,Quintrell Grdns East,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,28.8
433041,Quintrell Grdns East,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
433041,Quintrell Grdns East,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
433041,Quintrell Grdns East,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
433041,Quintrell Grdns East,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
433041,Quintrell Grdns East,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
433041,Quintrell Grdns East,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
433041,Quintrell Grdns East,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.78
433041,Quintrell Grdns East,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.08
433041,Quintrell Grdns East,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
433041,Quintrell Grdns East,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.41
433041,Quintrell Grdns East,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.0
433041,Quintrell Grdns East,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,9.41
433041,Quintrell Grdns East,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
433041,Quintrell Grdns East,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
433041,Quintrell Grdns East,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
433041,Quintrell Grdns East,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
433041,Quintrell Grdns East,2023-06-18T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-18T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-18T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-18T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-18T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-18T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-18T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-18T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-18T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-18T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.37
433041,Quintrell Grdns East,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
433041,Quintrell Grdns East,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.62
433041,Quintrell Grdns East,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
433041,Quintrell Grdns East,2023-06-18T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
433041,Quintrell Grdns East,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
433041,Quintrell Grdns East,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
433041,Quintrell Grdns East,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.76
433041,Quintrell Grdns East,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
433041,Quintrell Grdns East,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.37
433041,Quintrell Grdns East,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
433041,Quintrell Grdns East,2023-06-18T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
433041,Quintrell Grdns East,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
433041,Quintrell Grdns East,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.91
433041,Quintrell Grdns East,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.45
433041,Quintrell Grdns East,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.25
433041,Quintrell Grdns East,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.5
433041,Quintrell Grdns East,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.09
433041,Quintrell Grdns East,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
433041,Quintrell Grdns East,2023-06-18T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
433041,Quintrell Grdns East,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
433041,Quintrell Grdns East,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
433041,Quintrell Grdns East,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
433041,Quintrell Grdns East,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,28.9
433041,Quintrell Grdns East,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
433041,Quintrell Grdns East,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
433041,Quintrell Grdns East,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
433041,Quintrell Grdns East,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
433041,Quintrell Grdns East,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
433041,Quintrell Grdns East,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
433041,Quintrell Grdns East,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.84
433041,Quintrell Grdns East,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.66
433041,Quintrell Grdns East,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
433041,Quintrell Grdns East,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.57
433041,Quintrell Grdns East,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.97
433041,Quintrell Grdns East,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,8.76
433041,Quintrell Grdns East,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
433041,Quintrell Grdns East,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
433041,Quintrell Grdns East,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
433041,Quintrell Grdns East,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
433041,Quintrell Grdns East,2023-06-18T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
433041,Quintrell Grdns East,2023-06-18T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-18T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-18T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-18T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-18T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-18T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-18T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-18T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-18T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.1
433041,Quintrell Grdns East,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
433041,Quintrell Grdns East,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.87
433041,Quintrell Grdns East,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.75
433041,Quintrell Grdns East,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
433041,Quintrell Grdns East,2023-06-18T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
433041,Quintrell Grdns East,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
433041,Quintrell Grdns East,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-10.66
433041,Quintrell Grdns East,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.55
433041,Quintrell Grdns East,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
433041,Quintrell Grdns East,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.52
433041,Quintrell Grdns East,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
433041,Quintrell Grdns East,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
433041,Quintrell Grdns East,2023-06-18T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
433041,Quintrell Grdns East,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.9
433041,Quintrell Grdns East,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
433041,Quintrell Grdns East,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.85
433041,Quintrell Grdns East,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.43
433041,Quintrell Grdns East,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.5
433041,Quintrell Grdns East,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.78
433041,Quintrell Grdns East,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.77
433041,Quintrell Grdns East,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
433041,Quintrell Grdns East,2023-06-18T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
433041,Quintrell Grdns East,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
433041,Quintrell Grdns East,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
433041,Quintrell Grdns East,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
433041,Quintrell Grdns East,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,28.9
433041,Quintrell Grdns East,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
433041,Quintrell Grdns East,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
433041,Quintrell Grdns East,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
433041,Quintrell Grdns East,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
433041,Quintrell Grdns East,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
433041,Quintrell Grdns East,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
433041,Quintrell Grdns East,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.82
433041,Quintrell Grdns East,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.44
433041,Quintrell Grdns East,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
433041,Quintrell Grdns East,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.33
433041,Quintrell Grdns East,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.22
433041,Quintrell Grdns East,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.36
433041,Quintrell Grdns East,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
433041,Quintrell Grdns East,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
433041,Quintrell Grdns East,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
433041,Quintrell Grdns East,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
433041,Quintrell Grdns East,2023-06-18T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-18T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-18T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-18T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-18T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-18T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-18T17:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-18T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-18T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-18T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.03
433041,Quintrell Grdns East,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
433041,Quintrell Grdns East,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.5
433041,Quintrell Grdns East,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
433041,Quintrell Grdns East,2023-06-18T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
433041,Quintrell Grdns East,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
433041,Quintrell Grdns East,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.13
433041,Quintrell Grdns East,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.09
433041,Quintrell Grdns East,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.48
433041,Quintrell Grdns East,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.41
433041,Quintrell Grdns East,2023-06-18T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
433041,Quintrell Grdns East,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
433041,Quintrell Grdns East,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
433041,Quintrell Grdns East,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.24
433041,Quintrell Grdns East,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.82
433041,Quintrell Grdns East,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.79
433041,Quintrell Grdns East,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.98
433041,Quintrell Grdns East,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.16
433041,Quintrell Grdns East,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
433041,Quintrell Grdns East,2023-06-18T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
433041,Quintrell Grdns East,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
433041,Quintrell Grdns East,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
433041,Quintrell Grdns East,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
433041,Quintrell Grdns East,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,28.9
433041,Quintrell Grdns East,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
433041,Quintrell Grdns East,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
433041,Quintrell Grdns East,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
433041,Quintrell Grdns East,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
433041,Quintrell Grdns East,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
433041,Quintrell Grdns East,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
433041,Quintrell Grdns East,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.37
433041,Quintrell Grdns East,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.41
433041,Quintrell Grdns East,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
433041,Quintrell Grdns East,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.71
433041,Quintrell Grdns East,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.26
433041,Quintrell Grdns East,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.68
433041,Quintrell Grdns East,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
433041,Quintrell Grdns East,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
433041,Quintrell Grdns East,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
433041,Quintrell Grdns East,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
433041,Quintrell Grdns East,2023-06-18T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
433041,Quintrell Grdns East,2023-06-18T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-18T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-18T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-18T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-18T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-18T17:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-18T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-18T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-18T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
433041,Quintrell Grdns East,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
433041,Quintrell Grdns East,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
433041,Quintrell Grdns East,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.9
433041,Quintrell Grdns East,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.52
433041,Quintrell Grdns East,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
433041,Quintrell Grdns East,2023-06-18T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
433041,Quintrell Grdns East,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.02
433041,Quintrell Grdns East,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.1
433041,Quintrell Grdns East,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.57
433041,Quintrell Grdns East,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
433041,Quintrell Grdns East,2023-06-18T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
433041,Quintrell Grdns East,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
433041,Quintrell Grdns East,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
433041,Quintrell Grdns East,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-10.12
433041,Quintrell Grdns East,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,11.08
433041,Quintrell Grdns East,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.51
433041,Quintrell Grdns East,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.13
433041,Quintrell Grdns East,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.85
433041,Quintrell Grdns East,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.2
433041,Quintrell Grdns East,2023-06-18T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
433041,Quintrell Grdns East,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
433041,Quintrell Grdns East,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.1
433041,Quintrell Grdns East,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
433041,Quintrell Grdns East,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,29.0
433041,Quintrell Grdns East,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
433041,Quintrell Grdns East,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
433041,Quintrell Grdns East,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
433041,Quintrell Grdns East,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
433041,Quintrell Grdns East,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
433041,Quintrell Grdns East,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.01
433041,Quintrell Grdns East,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.63
433041,Quintrell Grdns East,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
433041,Quintrell Grdns East,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.28
433041,Quintrell Grdns East,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.96
433041,Quintrell Grdns East,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.74
433041,Quintrell Grdns East,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
433041,Quintrell Grdns East,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
