Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
433041,Quintrell Grdns East,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
433041,Quintrell Grdns East,2023-06-18T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-18T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-18T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-18T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-18T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-18T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-18T17:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-18T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-18T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-18T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
433041,Quintrell Grdns East,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
433041,Quintrell Grdns East,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
433041,Quintrell Grdns East,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.95
433041,Quintrell Grdns East,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.1
433041,Quintrell Grdns East,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
433041,Quintrell Grdns East,2023-06-18T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
433041,Quintrell Grdns East,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.62
433041,Quintrell Grdns East,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.99
433041,Quintrell Grdns East,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.11
433041,Quintrell Grdns East,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
433041,Quintrell Grdns East,2023-06-18T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
433041,Quintrell Grdns East,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
433041,Quintrell Grdns East,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
433041,Quintrell Grdns East,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.66
433041,Quintrell Grdns East,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.95
433041,Quintrell Grdns East,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.65
433041,Quintrell Grdns East,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.57
433041,Quintrell Grdns East,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.56
433041,Quintrell Grdns East,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
433041,Quintrell Grdns East,2023-06-18T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
433041,Quintrell Grdns East,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
433041,Quintrell Grdns East,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
433041,Quintrell Grdns East,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
433041,Quintrell Grdns East,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,29.0
433041,Quintrell Grdns East,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
433041,Quintrell Grdns East,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
433041,Quintrell Grdns East,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
433041,Quintrell Grdns East,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
433041,Quintrell Grdns East,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
433041,Quintrell Grdns East,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.71
433041,Quintrell Grdns East,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.62
433041,Quintrell Grdns East,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
433041,Quintrell Grdns East,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.7
433041,Quintrell Grdns East,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.8
433041,Quintrell Grdns East,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.69
433041,Quintrell Grdns East,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
433041,Quintrell Grdns East,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
433041,Quintrell Grdns East,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
433041,Quintrell Grdns East,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
433041,Quintrell Grdns East,2023-06-18T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-18T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-18T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-18T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-18T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-18T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
433041,Quintrell Grdns East,2023-06-18T17:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-18T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-18T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-18T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.48
433041,Quintrell Grdns East,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
433041,Quintrell Grdns East,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
433041,Quintrell Grdns East,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.44
433041,Quintrell Grdns East,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.65
433041,Quintrell Grdns East,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
433041,Quintrell Grdns East,2023-06-18T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
433041,Quintrell Grdns East,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
433041,Quintrell Grdns East,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
433041,Quintrell Grdns East,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.43
433041,Quintrell Grdns East,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.49
433041,Quintrell Grdns East,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.99
433041,Quintrell Grdns East,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.7
433041,Quintrell Grdns East,2023-06-18T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
433041,Quintrell Grdns East,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
433041,Quintrell Grdns East,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
433041,Quintrell Grdns East,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.04
433041,Quintrell Grdns East,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.16
433041,Quintrell Grdns East,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.62
433041,Quintrell Grdns East,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.23
433041,Quintrell Grdns East,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.2
433041,Quintrell Grdns East,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
433041,Quintrell Grdns East,2023-06-18T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
433041,Quintrell Grdns East,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
433041,Quintrell Grdns East,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
433041,Quintrell Grdns East,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
433041,Quintrell Grdns East,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,29.0
433041,Quintrell Grdns East,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
433041,Quintrell Grdns East,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
433041,Quintrell Grdns East,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
433041,Quintrell Grdns East,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
433041,Quintrell Grdns East,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.99
433041,Quintrell Grdns East,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.82
433041,Quintrell Grdns East,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
433041,Quintrell Grdns East,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.37
433041,Quintrell Grdns East,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.88
433041,Quintrell Grdns East,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.37
433041,Quintrell Grdns East,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
433041,Quintrell Grdns East,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
433041,Quintrell Grdns East,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
433041,Quintrell Grdns East,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
433041,Quintrell Grdns East,2023-06-18T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-06-18T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-18T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-18T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-18T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-18T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-18T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-18T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-18T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-18T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.71
433041,Quintrell Grdns East,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
433041,Quintrell Grdns East,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.1
433041,Quintrell Grdns East,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.78
433041,Quintrell Grdns East,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
433041,Quintrell Grdns East,2023-06-18T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
433041,Quintrell Grdns East,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.04
433041,Quintrell Grdns East,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.64
433041,Quintrell Grdns East,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
433041,Quintrell Grdns East,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.78
433041,Quintrell Grdns East,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.92
433041,Quintrell Grdns East,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
433041,Quintrell Grdns East,2023-06-18T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
433041,Quintrell Grdns East,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
433041,Quintrell Grdns East,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
433041,Quintrell Grdns East,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
433041,Quintrell Grdns East,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.94
433041,Quintrell Grdns East,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.54
433041,Quintrell Grdns East,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.35
433041,Quintrell Grdns East,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.24
433041,Quintrell Grdns East,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.67
433041,Quintrell Grdns East,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
433041,Quintrell Grdns East,2023-06-18T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
433041,Quintrell Grdns East,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
433041,Quintrell Grdns East,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
433041,Quintrell Grdns East,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
433041,Quintrell Grdns East,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,29.0
433041,Quintrell Grdns East,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
433041,Quintrell Grdns East,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
433041,Quintrell Grdns East,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
433041,Quintrell Grdns East,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
433041,Quintrell Grdns East,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.87
433041,Quintrell Grdns East,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.46
433041,Quintrell Grdns East,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
433041,Quintrell Grdns East,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.28
433041,Quintrell Grdns East,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.41
433041,Quintrell Grdns East,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.99
433041,Quintrell Grdns East,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
433041,Quintrell Grdns East,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
433041,Quintrell Grdns East,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
433041,Quintrell Grdns East,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
433041,Quintrell Grdns East,2023-06-18T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
433041,Quintrell Grdns East,2023-06-18T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-18T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-18T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-18T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-18T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-18T16:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-18T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-18T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-18T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
433041,Quintrell Grdns East,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
433041,Quintrell Grdns East,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.77
433041,Quintrell Grdns East,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
433041,Quintrell Grdns East,2023-06-18T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.23
433041,Quintrell Grdns East,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.6
433041,Quintrell Grdns East,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.13
433041,Quintrell Grdns East,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.08
433041,Quintrell Grdns East,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
433041,Quintrell Grdns East,2023-06-18T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
433041,Quintrell Grdns East,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
433041,Quintrell Grdns East,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
433041,Quintrell Grdns East,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.14
433041,Quintrell Grdns East,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.44
433041,Quintrell Grdns East,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.11
433041,Quintrell Grdns East,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.43
433041,Quintrell Grdns East,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.77
433041,Quintrell Grdns East,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
433041,Quintrell Grdns East,2023-06-18T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
433041,Quintrell Grdns East,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
433041,Quintrell Grdns East,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
433041,Quintrell Grdns East,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,29.0
433041,Quintrell Grdns East,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
433041,Quintrell Grdns East,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
433041,Quintrell Grdns East,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
433041,Quintrell Grdns East,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
433041,Quintrell Grdns East,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.32
433041,Quintrell Grdns East,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.25
433041,Quintrell Grdns East,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
433041,Quintrell Grdns East,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.5
433041,Quintrell Grdns East,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.38
433041,Quintrell Grdns East,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.2
433041,Quintrell Grdns East,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
433041,Quintrell Grdns East,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
433041,Quintrell Grdns East,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
433041,Quintrell Grdns East,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
433041,Quintrell Grdns East,2023-06-18T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-06-18T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-18T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
433041,Quintrell Grdns East,2023-06-18T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-18T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-18T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-18T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-18T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-18T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-18T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
433041,Quintrell Grdns East,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
433041,Quintrell Grdns East,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
433041,Quintrell Grdns East,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.8
433041,Quintrell Grdns East,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
433041,Quintrell Grdns East,2023-06-18T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.86
433041,Quintrell Grdns East,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.62
433041,Quintrell Grdns East,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.62
433041,Quintrell Grdns East,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.69
433041,Quintrell Grdns East,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
433041,Quintrell Grdns East,2023-06-18T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
433041,Quintrell Grdns East,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
433041,Quintrell Grdns East,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
433041,Quintrell Grdns East,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
433041,Quintrell Grdns East,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.19
433041,Quintrell Grdns East,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.13
433041,Quintrell Grdns East,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.92
433041,Quintrell Grdns East,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.97
433041,Quintrell Grdns East,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.36
433041,Quintrell Grdns East,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
433041,Quintrell Grdns East,2023-06-18T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
433041,Quintrell Grdns East,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
433041,Quintrell Grdns East,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
433041,Quintrell Grdns East,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
433041,Quintrell Grdns East,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,29.0
433041,Quintrell Grdns East,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
433041,Quintrell Grdns East,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
433041,Quintrell Grdns East,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
433041,Quintrell Grdns East,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
433041,Quintrell Grdns East,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.73
433041,Quintrell Grdns East,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.6
433041,Quintrell Grdns East,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
433041,Quintrell Grdns East,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.02
433041,Quintrell Grdns East,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.88
433041,Quintrell Grdns East,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.23
433041,Quintrell Grdns East,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
433041,Quintrell Grdns East,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
433041,Quintrell Grdns East,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
433041,Quintrell Grdns East,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
433041,Quintrell Grdns East,2023-06-18T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-18T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-18T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-18T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-18T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-18T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-18T16:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-18T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-18T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-18T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
433041,Quintrell Grdns East,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
433041,Quintrell Grdns East,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.2
433041,Quintrell Grdns East,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
433041,Quintrell Grdns East,2023-06-18T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-8.46
433041,Quintrell Grdns East,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.47
433041,Quintrell Grdns East,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.18
433041,Quintrell Grdns East,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.69
433041,Quintrell Grdns East,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
433041,Quintrell Grdns East,2023-06-18T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
433041,Quintrell Grdns East,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
433041,Quintrell Grdns East,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
433041,Quintrell Grdns East,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
433041,Quintrell Grdns East,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.84
433041,Quintrell Grdns East,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.89
433041,Quintrell Grdns East,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.4
433041,Quintrell Grdns East,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.59
433041,Quintrell Grdns East,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.44
433041,Quintrell Grdns East,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
433041,Quintrell Grdns East,2023-06-18T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
433041,Quintrell Grdns East,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
433041,Quintrell Grdns East,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
433041,Quintrell Grdns East,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
433041,Quintrell Grdns East,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,29.0
433041,Quintrell Grdns East,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
433041,Quintrell Grdns East,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
433041,Quintrell Grdns East,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
433041,Quintrell Grdns East,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
433041,Quintrell Grdns East,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.83
433041,Quintrell Grdns East,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.72
433041,Quintrell Grdns East,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
433041,Quintrell Grdns East,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.56
433041,Quintrell Grdns East,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.34
433041,Quintrell Grdns East,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.12
433041,Quintrell Grdns East,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
433041,Quintrell Grdns East,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
433041,Quintrell Grdns East,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
433041,Quintrell Grdns East,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
433041,Quintrell Grdns East,2023-06-18T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-18T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-18T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-18T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-18T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-18T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-18T16:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-18T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-18T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-18T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
433041,Quintrell Grdns East,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.3
433041,Quintrell Grdns East,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.57
433041,Quintrell Grdns East,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.05
433041,Quintrell Grdns East,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
433041,Quintrell Grdns East,2023-06-18T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.84
433041,Quintrell Grdns East,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.51
433041,Quintrell Grdns East,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.55
433041,Quintrell Grdns East,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.47
433041,Quintrell Grdns East,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
433041,Quintrell Grdns East,2023-06-18T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
433041,Quintrell Grdns East,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
433041,Quintrell Grdns East,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
433041,Quintrell Grdns East,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.57
433041,Quintrell Grdns East,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.11
433041,Quintrell Grdns East,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.77
433041,Quintrell Grdns East,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.92
433041,Quintrell Grdns East,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.1
433041,Quintrell Grdns East,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.69
433041,Quintrell Grdns East,2023-06-18T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
433041,Quintrell Grdns East,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
433041,Quintrell Grdns East,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
433041,Quintrell Grdns East,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
433041,Quintrell Grdns East,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,29.0
433041,Quintrell Grdns East,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
433041,Quintrell Grdns East,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
433041,Quintrell Grdns East,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
433041,Quintrell Grdns East,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
433041,Quintrell Grdns East,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.69
433041,Quintrell Grdns East,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.94
433041,Quintrell Grdns East,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
433041,Quintrell Grdns East,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.25
433041,Quintrell Grdns East,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.63
433041,Quintrell Grdns East,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.94
433041,Quintrell Grdns East,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
433041,Quintrell Grdns East,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
433041,Quintrell Grdns East,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
433041,Quintrell Grdns East,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
433041,Quintrell Grdns East,2023-06-18T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
433041,Quintrell Grdns East,2023-06-18T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-18T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-18T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-18T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-18T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-18T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-18T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-18T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-18T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
433041,Quintrell Grdns East,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
433041,Quintrell Grdns East,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.85
433041,Quintrell Grdns East,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.31
433041,Quintrell Grdns East,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
433041,Quintrell Grdns East,2023-06-18T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
433041,Quintrell Grdns East,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.24
433041,Quintrell Grdns East,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.64
433041,Quintrell Grdns East,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.33
433041,Quintrell Grdns East,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
433041,Quintrell Grdns East,2023-06-18T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
433041,Quintrell Grdns East,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
433041,Quintrell Grdns East,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
433041,Quintrell Grdns East,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.07
433041,Quintrell Grdns East,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.22
433041,Quintrell Grdns East,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.45
433041,Quintrell Grdns East,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.53
433041,Quintrell Grdns East,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.94
433041,Quintrell Grdns East,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
433041,Quintrell Grdns East,2023-06-18T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
433041,Quintrell Grdns East,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
433041,Quintrell Grdns East,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
433041,Quintrell Grdns East,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
433041,Quintrell Grdns East,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,29.0
433041,Quintrell Grdns East,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
433041,Quintrell Grdns East,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
433041,Quintrell Grdns East,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
433041,Quintrell Grdns East,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
433041,Quintrell Grdns East,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.63
433041,Quintrell Grdns East,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.88
433041,Quintrell Grdns East,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
433041,Quintrell Grdns East,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.22
433041,Quintrell Grdns East,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.62
433041,Quintrell Grdns East,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.49
433041,Quintrell Grdns East,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
433041,Quintrell Grdns East,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
433041,Quintrell Grdns East,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
433041,Quintrell Grdns East,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
433041,Quintrell Grdns East,2023-06-18T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-18T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-18T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-18T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-18T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-18T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-18T15:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-18T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-18T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-18T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.22
433041,Quintrell Grdns East,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
433041,Quintrell Grdns East,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.61
433041,Quintrell Grdns East,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.98
433041,Quintrell Grdns East,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
433041,Quintrell Grdns East,2023-06-18T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
433041,Quintrell Grdns East,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
433041,Quintrell Grdns East,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
433041,Quintrell Grdns East,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.37
433041,Quintrell Grdns East,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
433041,Quintrell Grdns East,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.59
433041,Quintrell Grdns East,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.49
433041,Quintrell Grdns East,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
433041,Quintrell Grdns East,2023-06-18T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
433041,Quintrell Grdns East,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
433041,Quintrell Grdns East,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.89
433041,Quintrell Grdns East,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.9
433041,Quintrell Grdns East,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.03
433041,Quintrell Grdns East,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.81
433041,Quintrell Grdns East,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.53
433041,Quintrell Grdns East,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
433041,Quintrell Grdns East,2023-06-18T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
433041,Quintrell Grdns East,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
433041,Quintrell Grdns East,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
433041,Quintrell Grdns East,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
433041,Quintrell Grdns East,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,29.1
433041,Quintrell Grdns East,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
433041,Quintrell Grdns East,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
433041,Quintrell Grdns East,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
433041,Quintrell Grdns East,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
433041,Quintrell Grdns East,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
433041,Quintrell Grdns East,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
433041,Quintrell Grdns East,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.92
433041,Quintrell Grdns East,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.43
433041,Quintrell Grdns East,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
433041,Quintrell Grdns East,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.16
