Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.0
433041,Quintrell Grdns East,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.23
433041,Quintrell Grdns East,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
433041,Quintrell Grdns East,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
433041,Quintrell Grdns East,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
433041,Quintrell Grdns East,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
433041,Quintrell Grdns East,2023-06-18T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-18T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-18T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-18T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-18T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-18T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-18T15:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-18T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-18T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-18T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.16
433041,Quintrell Grdns East,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
433041,Quintrell Grdns East,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.85
433041,Quintrell Grdns East,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.11
433041,Quintrell Grdns East,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
433041,Quintrell Grdns East,2023-06-18T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
433041,Quintrell Grdns East,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
433041,Quintrell Grdns East,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.23
433041,Quintrell Grdns East,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.2
433041,Quintrell Grdns East,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
433041,Quintrell Grdns East,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.19
433041,Quintrell Grdns East,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.93
433041,Quintrell Grdns East,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
433041,Quintrell Grdns East,2023-06-18T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
433041,Quintrell Grdns East,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
433041,Quintrell Grdns East,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
433041,Quintrell Grdns East,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.11
433041,Quintrell Grdns East,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.63
433041,Quintrell Grdns East,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.73
433041,Quintrell Grdns East,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.46
433041,Quintrell Grdns East,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.02
433041,Quintrell Grdns East,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
433041,Quintrell Grdns East,2023-06-18T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
433041,Quintrell Grdns East,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
433041,Quintrell Grdns East,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
433041,Quintrell Grdns East,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,29.3
433041,Quintrell Grdns East,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
433041,Quintrell Grdns East,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
433041,Quintrell Grdns East,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
433041,Quintrell Grdns East,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
433041,Quintrell Grdns East,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
433041,Quintrell Grdns East,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
433041,Quintrell Grdns East,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.63
433041,Quintrell Grdns East,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.09
433041,Quintrell Grdns East,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
433041,Quintrell Grdns East,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.65
433041,Quintrell Grdns East,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.07
433041,Quintrell Grdns East,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.1
433041,Quintrell Grdns East,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
433041,Quintrell Grdns East,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
433041,Quintrell Grdns East,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
433041,Quintrell Grdns East,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
433041,Quintrell Grdns East,2023-06-18T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-18T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-18T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-18T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-18T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-18T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-18T15:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-18T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-18T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-18T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
433041,Quintrell Grdns East,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
433041,Quintrell Grdns East,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.75
433041,Quintrell Grdns East,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.17
433041,Quintrell Grdns East,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
433041,Quintrell Grdns East,2023-06-18T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.87
433041,Quintrell Grdns East,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.93
433041,Quintrell Grdns East,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.58
433041,Quintrell Grdns East,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.57
433041,Quintrell Grdns East,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
433041,Quintrell Grdns East,2023-06-18T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
433041,Quintrell Grdns East,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
433041,Quintrell Grdns East,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
433041,Quintrell Grdns East,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.97
433041,Quintrell Grdns East,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.42
433041,Quintrell Grdns East,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.91
433041,Quintrell Grdns East,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.85
433041,Quintrell Grdns East,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.21
433041,Quintrell Grdns East,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
433041,Quintrell Grdns East,2023-06-18T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
433041,Quintrell Grdns East,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
433041,Quintrell Grdns East,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
433041,Quintrell Grdns East,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
433041,Quintrell Grdns East,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,29.4
433041,Quintrell Grdns East,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
433041,Quintrell Grdns East,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
433041,Quintrell Grdns East,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
433041,Quintrell Grdns East,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
433041,Quintrell Grdns East,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
433041,Quintrell Grdns East,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.59
433041,Quintrell Grdns East,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.63
433041,Quintrell Grdns East,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
433041,Quintrell Grdns East,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.34
433041,Quintrell Grdns East,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.96
433041,Quintrell Grdns East,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.4
433041,Quintrell Grdns East,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
433041,Quintrell Grdns East,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
433041,Quintrell Grdns East,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
433041,Quintrell Grdns East,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
433041,Quintrell Grdns East,2023-06-18T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-18T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-18T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-18T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-18T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-18T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-18T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-18T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-18T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-18T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.63
433041,Quintrell Grdns East,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.37
433041,Quintrell Grdns East,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.27
433041,Quintrell Grdns East,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.15
433041,Quintrell Grdns East,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
433041,Quintrell Grdns East,2023-06-18T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
433041,Quintrell Grdns East,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
433041,Quintrell Grdns East,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.63
433041,Quintrell Grdns East,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.88
433041,Quintrell Grdns East,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
433041,Quintrell Grdns East,2023-06-18T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
433041,Quintrell Grdns East,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
433041,Quintrell Grdns East,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.81
433041,Quintrell Grdns East,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.49
433041,Quintrell Grdns East,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.78
433041,Quintrell Grdns East,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.42
433041,Quintrell Grdns East,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.42
433041,Quintrell Grdns East,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
433041,Quintrell Grdns East,2023-06-18T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
433041,Quintrell Grdns East,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
433041,Quintrell Grdns East,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
433041,Quintrell Grdns East,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,29.4
433041,Quintrell Grdns East,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
433041,Quintrell Grdns East,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
433041,Quintrell Grdns East,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
433041,Quintrell Grdns East,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
433041,Quintrell Grdns East,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
433041,Quintrell Grdns East,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.44
433041,Quintrell Grdns East,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.49
433041,Quintrell Grdns East,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
433041,Quintrell Grdns East,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.76
433041,Quintrell Grdns East,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.9
433041,Quintrell Grdns East,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.45
433041,Quintrell Grdns East,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
433041,Quintrell Grdns East,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
433041,Quintrell Grdns East,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
433041,Quintrell Grdns East,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
433041,Quintrell Grdns East,2023-06-18T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-18T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-18T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-18T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-18T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-18T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-18T15:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-18T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-18T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-18T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
433041,Quintrell Grdns East,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.03
433041,Quintrell Grdns East,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.76
433041,Quintrell Grdns East,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
433041,Quintrell Grdns East,2023-06-18T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
433041,Quintrell Grdns East,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.64
433041,Quintrell Grdns East,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.48
433041,Quintrell Grdns East,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
433041,Quintrell Grdns East,2023-06-18T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
433041,Quintrell Grdns East,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.32
433041,Quintrell Grdns East,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.56
433041,Quintrell Grdns East,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.95
433041,Quintrell Grdns East,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.95
433041,Quintrell Grdns East,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.82
433041,Quintrell Grdns East,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
433041,Quintrell Grdns East,2023-06-18T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
433041,Quintrell Grdns East,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
433041,Quintrell Grdns East,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
433041,Quintrell Grdns East,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
433041,Quintrell Grdns East,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,29.4
433041,Quintrell Grdns East,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
433041,Quintrell Grdns East,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
433041,Quintrell Grdns East,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
433041,Quintrell Grdns East,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
433041,Quintrell Grdns East,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
433041,Quintrell Grdns East,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.24
433041,Quintrell Grdns East,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
433041,Quintrell Grdns East,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.23
433041,Quintrell Grdns East,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.09
433041,Quintrell Grdns East,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.92
433041,Quintrell Grdns East,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
433041,Quintrell Grdns East,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
433041,Quintrell Grdns East,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
433041,Quintrell Grdns East,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
433041,Quintrell Grdns East,2023-06-18T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-18T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-18T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-18T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-18T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-18T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-18T15:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-18T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-18T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-18T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
433041,Quintrell Grdns East,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.26
433041,Quintrell Grdns East,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
433041,Quintrell Grdns East,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.96
433041,Quintrell Grdns East,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
433041,Quintrell Grdns East,2023-06-18T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
433041,Quintrell Grdns East,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.65
433041,Quintrell Grdns East,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.33
433041,Quintrell Grdns East,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
433041,Quintrell Grdns East,2023-06-18T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
433041,Quintrell Grdns East,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
433041,Quintrell Grdns East,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.08
433041,Quintrell Grdns East,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.99
433041,Quintrell Grdns East,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.96
433041,Quintrell Grdns East,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.27
433041,Quintrell Grdns East,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.66
433041,Quintrell Grdns East,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
433041,Quintrell Grdns East,2023-06-18T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
433041,Quintrell Grdns East,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
433041,Quintrell Grdns East,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
433041,Quintrell Grdns East,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
433041,Quintrell Grdns East,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,29.4
433041,Quintrell Grdns East,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
433041,Quintrell Grdns East,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
433041,Quintrell Grdns East,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
433041,Quintrell Grdns East,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.68
433041,Quintrell Grdns East,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.91
433041,Quintrell Grdns East,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
433041,Quintrell Grdns East,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.25
433041,Quintrell Grdns East,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.98
433041,Quintrell Grdns East,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.88
433041,Quintrell Grdns East,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
433041,Quintrell Grdns East,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
433041,Quintrell Grdns East,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
433041,Quintrell Grdns East,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
433041,Quintrell Grdns East,2023-06-18T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-18T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-18T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-18T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-18T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-18T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-18T14:50:00.000+00:00,feeder,,N Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-18T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-18T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-18T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
433041,Quintrell Grdns East,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
433041,Quintrell Grdns East,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
433041,Quintrell Grdns East,2023-06-18T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.46
433041,Quintrell Grdns East,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
433041,Quintrell Grdns East,2023-06-18T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
433041,Quintrell Grdns East,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
433041,Quintrell Grdns East,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.37
433041,Quintrell Grdns East,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.71
433041,Quintrell Grdns East,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.99
433041,Quintrell Grdns East,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.37
433041,Quintrell Grdns East,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.21
433041,Quintrell Grdns East,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
433041,Quintrell Grdns East,2023-06-18T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
433041,Quintrell Grdns East,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
433041,Quintrell Grdns East,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
433041,Quintrell Grdns East,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
433041,Quintrell Grdns East,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,29.3
433041,Quintrell Grdns East,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
433041,Quintrell Grdns East,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
433041,Quintrell Grdns East,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
433041,Quintrell Grdns East,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
433041,Quintrell Grdns East,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
433041,Quintrell Grdns East,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.35
433041,Quintrell Grdns East,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
433041,Quintrell Grdns East,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.07
433041,Quintrell Grdns East,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.08
433041,Quintrell Grdns East,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.37
433041,Quintrell Grdns East,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
433041,Quintrell Grdns East,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
433041,Quintrell Grdns East,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
433041,Quintrell Grdns East,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
433041,Quintrell Grdns East,2023-06-18T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-18T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-18T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-18T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-18T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-18T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-18T14:40:00.000+00:00,feeder,,N Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-18T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-18T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-18T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
433041,Quintrell Grdns East,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
433041,Quintrell Grdns East,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.52
433041,Quintrell Grdns East,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
433041,Quintrell Grdns East,2023-06-18T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.32
433041,Quintrell Grdns East,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
433041,Quintrell Grdns East,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
433041,Quintrell Grdns East,2023-06-18T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.42
433041,Quintrell Grdns East,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.09
433041,Quintrell Grdns East,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.1
433041,Quintrell Grdns East,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.53
433041,Quintrell Grdns East,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.9
433041,Quintrell Grdns East,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
433041,Quintrell Grdns East,2023-06-18T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
433041,Quintrell Grdns East,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
433041,Quintrell Grdns East,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
433041,Quintrell Grdns East,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
433041,Quintrell Grdns East,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,29.2
433041,Quintrell Grdns East,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
433041,Quintrell Grdns East,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
433041,Quintrell Grdns East,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
433041,Quintrell Grdns East,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
433041,Quintrell Grdns East,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
433041,Quintrell Grdns East,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.62
433041,Quintrell Grdns East,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
433041,Quintrell Grdns East,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.1
433041,Quintrell Grdns East,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.43
433041,Quintrell Grdns East,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.9
433041,Quintrell Grdns East,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
433041,Quintrell Grdns East,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
433041,Quintrell Grdns East,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
433041,Quintrell Grdns East,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
433041,Quintrell Grdns East,2023-06-18T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-18T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-18T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-18T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-18T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-18T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-18T14:30:00.000+00:00,feeder,,N Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-18T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-18T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-18T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
433041,Quintrell Grdns East,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
433041,Quintrell Grdns East,2023-06-18T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
433041,Quintrell Grdns East,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.97
433041,Quintrell Grdns East,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
433041,Quintrell Grdns East,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.71
433041,Quintrell Grdns East,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
433041,Quintrell Grdns East,2023-06-18T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
433041,Quintrell Grdns East,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.25
433041,Quintrell Grdns East,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.59
433041,Quintrell Grdns East,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.27
433041,Quintrell Grdns East,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.92
433041,Quintrell Grdns East,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.46
433041,Quintrell Grdns East,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
433041,Quintrell Grdns East,2023-06-18T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
433041,Quintrell Grdns East,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
433041,Quintrell Grdns East,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
433041,Quintrell Grdns East,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
433041,Quintrell Grdns East,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,29.2
433041,Quintrell Grdns East,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
433041,Quintrell Grdns East,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
433041,Quintrell Grdns East,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
433041,Quintrell Grdns East,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
433041,Quintrell Grdns East,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
433041,Quintrell Grdns East,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
433041,Quintrell Grdns East,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
433041,Quintrell Grdns East,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.76
433041,Quintrell Grdns East,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
433041,Quintrell Grdns East,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.08
433041,Quintrell Grdns East,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.89
433041,Quintrell Grdns East,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.07
433041,Quintrell Grdns East,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
433041,Quintrell Grdns East,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
433041,Quintrell Grdns East,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
433041,Quintrell Grdns East,2023-06-18T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-18T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-18T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-18T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-18T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-18T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-18T14:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-18T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-18T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-18T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
433041,Quintrell Grdns East,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.75
433041,Quintrell Grdns East,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
433041,Quintrell Grdns East,2023-06-18T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
433041,Quintrell Grdns East,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.04
433041,Quintrell Grdns East,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
433041,Quintrell Grdns East,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.94
433041,Quintrell Grdns East,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
433041,Quintrell Grdns East,2023-06-18T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
433041,Quintrell Grdns East,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.04
433041,Quintrell Grdns East,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.75
433041,Quintrell Grdns East,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.94
433041,Quintrell Grdns East,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.59
433041,Quintrell Grdns East,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.45
433041,Quintrell Grdns East,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
433041,Quintrell Grdns East,2023-06-18T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
433041,Quintrell Grdns East,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
433041,Quintrell Grdns East,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
433041,Quintrell Grdns East,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
433041,Quintrell Grdns East,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,29.1
433041,Quintrell Grdns East,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
433041,Quintrell Grdns East,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
433041,Quintrell Grdns East,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
433041,Quintrell Grdns East,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
433041,Quintrell Grdns East,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
433041,Quintrell Grdns East,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
