Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
433041,Quintrell Grdns East,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
433041,Quintrell Grdns East,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
433041,Quintrell Grdns East,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
433041,Quintrell Grdns East,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.69
433041,Quintrell Grdns East,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
433041,Quintrell Grdns East,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.88
433041,Quintrell Grdns East,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.86
433041,Quintrell Grdns East,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.81
433041,Quintrell Grdns East,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
433041,Quintrell Grdns East,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
433041,Quintrell Grdns East,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
433041,Quintrell Grdns East,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
433041,Quintrell Grdns East,2023-06-18T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-18T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-18T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-18T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-18T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-18T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-18T12:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-18T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-18T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-18T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
433041,Quintrell Grdns East,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
433041,Quintrell Grdns East,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
433041,Quintrell Grdns East,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
433041,Quintrell Grdns East,2023-06-18T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
433041,Quintrell Grdns East,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.8
433041,Quintrell Grdns East,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
433041,Quintrell Grdns East,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.13
433041,Quintrell Grdns East,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
433041,Quintrell Grdns East,2023-06-18T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.26
433041,Quintrell Grdns East,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.35
433041,Quintrell Grdns East,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.16
433041,Quintrell Grdns East,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.24
433041,Quintrell Grdns East,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.28
433041,Quintrell Grdns East,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
433041,Quintrell Grdns East,2023-06-18T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
433041,Quintrell Grdns East,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
433041,Quintrell Grdns East,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
433041,Quintrell Grdns East,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
433041,Quintrell Grdns East,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,28.9
433041,Quintrell Grdns East,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
433041,Quintrell Grdns East,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
433041,Quintrell Grdns East,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
433041,Quintrell Grdns East,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
433041,Quintrell Grdns East,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
433041,Quintrell Grdns East,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.56
433041,Quintrell Grdns East,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
433041,Quintrell Grdns East,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.01
433041,Quintrell Grdns East,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.88
433041,Quintrell Grdns East,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.57
433041,Quintrell Grdns East,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
433041,Quintrell Grdns East,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
433041,Quintrell Grdns East,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
433041,Quintrell Grdns East,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
433041,Quintrell Grdns East,2023-06-18T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-18T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-18T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-18T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-18T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-18T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.2
433041,Quintrell Grdns East,2023-06-18T12:30:00.000+00:00,feeder,,N Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-18T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-18T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-18T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.53
433041,Quintrell Grdns East,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
433041,Quintrell Grdns East,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.79
433041,Quintrell Grdns East,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
433041,Quintrell Grdns East,2023-06-18T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
433041,Quintrell Grdns East,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
433041,Quintrell Grdns East,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.87
433041,Quintrell Grdns East,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
433041,Quintrell Grdns East,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.25
433041,Quintrell Grdns East,2023-06-18T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.2
433041,Quintrell Grdns East,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.7
433041,Quintrell Grdns East,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.81
433041,Quintrell Grdns East,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.13
433041,Quintrell Grdns East,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.56
433041,Quintrell Grdns East,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.05
433041,Quintrell Grdns East,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.46
433041,Quintrell Grdns East,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
433041,Quintrell Grdns East,2023-06-18T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
433041,Quintrell Grdns East,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
433041,Quintrell Grdns East,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
433041,Quintrell Grdns East,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
433041,Quintrell Grdns East,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,28.8
433041,Quintrell Grdns East,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
433041,Quintrell Grdns East,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
433041,Quintrell Grdns East,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
433041,Quintrell Grdns East,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
433041,Quintrell Grdns East,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
433041,Quintrell Grdns East,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.23
433041,Quintrell Grdns East,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
433041,Quintrell Grdns East,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.52
433041,Quintrell Grdns East,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.53
433041,Quintrell Grdns East,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.56
433041,Quintrell Grdns East,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
433041,Quintrell Grdns East,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
433041,Quintrell Grdns East,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
433041,Quintrell Grdns East,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
433041,Quintrell Grdns East,2023-06-18T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-18T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-18T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-18T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-18T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-18T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
433041,Quintrell Grdns East,2023-06-18T12:20:00.000+00:00,feeder,,N Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-18T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-18T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-18T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.6
433041,Quintrell Grdns East,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.34
433041,Quintrell Grdns East,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.69
433041,Quintrell Grdns East,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
433041,Quintrell Grdns East,2023-06-18T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
433041,Quintrell Grdns East,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
433041,Quintrell Grdns East,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
433041,Quintrell Grdns East,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.69
433041,Quintrell Grdns East,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.83
433041,Quintrell Grdns East,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.29
433041,Quintrell Grdns East,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.86
433041,Quintrell Grdns East,2023-06-18T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
433041,Quintrell Grdns East,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
433041,Quintrell Grdns East,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
433041,Quintrell Grdns East,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.02
433041,Quintrell Grdns East,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.22
433041,Quintrell Grdns East,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.49
433041,Quintrell Grdns East,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.11
433041,Quintrell Grdns East,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.42
433041,Quintrell Grdns East,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.15
433041,Quintrell Grdns East,2023-06-18T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
433041,Quintrell Grdns East,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
433041,Quintrell Grdns East,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
433041,Quintrell Grdns East,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
433041,Quintrell Grdns East,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,28.7
433041,Quintrell Grdns East,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
433041,Quintrell Grdns East,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
433041,Quintrell Grdns East,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
433041,Quintrell Grdns East,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
433041,Quintrell Grdns East,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.72
433041,Quintrell Grdns East,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.27
433041,Quintrell Grdns East,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
433041,Quintrell Grdns East,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.49
433041,Quintrell Grdns East,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.44
433041,Quintrell Grdns East,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.76
433041,Quintrell Grdns East,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
433041,Quintrell Grdns East,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
433041,Quintrell Grdns East,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
433041,Quintrell Grdns East,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
433041,Quintrell Grdns East,2023-06-18T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-18T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-18T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-18T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-18T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-18T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-18T12:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-18T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-18T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-18T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
433041,Quintrell Grdns East,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
433041,Quintrell Grdns East,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.84
433041,Quintrell Grdns East,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
433041,Quintrell Grdns East,2023-06-18T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
433041,Quintrell Grdns East,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.23
433041,Quintrell Grdns East,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.87
433041,Quintrell Grdns East,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.16
433041,Quintrell Grdns East,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
433041,Quintrell Grdns East,2023-06-18T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
433041,Quintrell Grdns East,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.73
433041,Quintrell Grdns East,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.82
433041,Quintrell Grdns East,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.22
433041,Quintrell Grdns East,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.52
433041,Quintrell Grdns East,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.07
433041,Quintrell Grdns East,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
433041,Quintrell Grdns East,2023-06-18T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
433041,Quintrell Grdns East,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
433041,Quintrell Grdns East,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
433041,Quintrell Grdns East,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
433041,Quintrell Grdns East,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,28.6
433041,Quintrell Grdns East,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
433041,Quintrell Grdns East,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
433041,Quintrell Grdns East,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
433041,Quintrell Grdns East,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
433041,Quintrell Grdns East,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
433041,Quintrell Grdns East,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.01
433041,Quintrell Grdns East,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
433041,Quintrell Grdns East,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.75
433041,Quintrell Grdns East,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.09
433041,Quintrell Grdns East,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.45
433041,Quintrell Grdns East,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,23.7
433041,Quintrell Grdns East,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
433041,Quintrell Grdns East,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
433041,Quintrell Grdns East,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
433041,Quintrell Grdns East,2023-06-18T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-18T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-18T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-18T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-18T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-18T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-18T12:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-18T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-18T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-18T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
433041,Quintrell Grdns East,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
433041,Quintrell Grdns East,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.36
433041,Quintrell Grdns East,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.58
433041,Quintrell Grdns East,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
433041,Quintrell Grdns East,2023-06-18T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
433041,Quintrell Grdns East,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.91
433041,Quintrell Grdns East,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.37
433041,Quintrell Grdns East,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.56
433041,Quintrell Grdns East,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
433041,Quintrell Grdns East,2023-06-18T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
433041,Quintrell Grdns East,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
433041,Quintrell Grdns East,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.71
433041,Quintrell Grdns East,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.98
433041,Quintrell Grdns East,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.61
433041,Quintrell Grdns East,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.7
433041,Quintrell Grdns East,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.14
433041,Quintrell Grdns East,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.84
433041,Quintrell Grdns East,2023-06-18T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
433041,Quintrell Grdns East,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
433041,Quintrell Grdns East,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
433041,Quintrell Grdns East,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
433041,Quintrell Grdns East,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,28.6
433041,Quintrell Grdns East,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
433041,Quintrell Grdns East,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
433041,Quintrell Grdns East,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
433041,Quintrell Grdns East,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
433041,Quintrell Grdns East,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
433041,Quintrell Grdns East,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.31
433041,Quintrell Grdns East,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
433041,Quintrell Grdns East,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.64
433041,Quintrell Grdns East,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.29
433041,Quintrell Grdns East,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.95
433041,Quintrell Grdns East,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
433041,Quintrell Grdns East,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
433041,Quintrell Grdns East,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
433041,Quintrell Grdns East,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
433041,Quintrell Grdns East,2023-06-18T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-18T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-18T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-18T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-18T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-18T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-18T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-18T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-18T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-18T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
433041,Quintrell Grdns East,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
433041,Quintrell Grdns East,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.75
433041,Quintrell Grdns East,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
433041,Quintrell Grdns East,2023-06-18T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
433041,Quintrell Grdns East,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.06
433041,Quintrell Grdns East,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.15
433041,Quintrell Grdns East,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.22
433041,Quintrell Grdns East,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
433041,Quintrell Grdns East,2023-06-18T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
433041,Quintrell Grdns East,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.84
433041,Quintrell Grdns East,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.51
433041,Quintrell Grdns East,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.5
433041,Quintrell Grdns East,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.65
433041,Quintrell Grdns East,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.96
433041,Quintrell Grdns East,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
433041,Quintrell Grdns East,2023-06-18T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
433041,Quintrell Grdns East,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
433041,Quintrell Grdns East,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
433041,Quintrell Grdns East,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,28.5
433041,Quintrell Grdns East,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
433041,Quintrell Grdns East,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
433041,Quintrell Grdns East,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
433041,Quintrell Grdns East,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
433041,Quintrell Grdns East,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.99
433041,Quintrell Grdns East,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
433041,Quintrell Grdns East,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.73
433041,Quintrell Grdns East,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.52
433041,Quintrell Grdns East,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.49
433041,Quintrell Grdns East,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
433041,Quintrell Grdns East,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
433041,Quintrell Grdns East,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
433041,Quintrell Grdns East,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
433041,Quintrell Grdns East,2023-06-18T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-18T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-18T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-18T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-18T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-18T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-18T11:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-18T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-18T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-18T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
433041,Quintrell Grdns East,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
433041,Quintrell Grdns East,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
433041,Quintrell Grdns East,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.31
433041,Quintrell Grdns East,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
433041,Quintrell Grdns East,2023-06-18T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
433041,Quintrell Grdns East,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.94
433041,Quintrell Grdns East,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
433041,Quintrell Grdns East,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.13
433041,Quintrell Grdns East,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.35
433041,Quintrell Grdns East,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
433041,Quintrell Grdns East,2023-06-18T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
433041,Quintrell Grdns East,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
433041,Quintrell Grdns East,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.64
433041,Quintrell Grdns East,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.85
433041,Quintrell Grdns East,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.99
433041,Quintrell Grdns East,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.83
433041,Quintrell Grdns East,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.6
433041,Quintrell Grdns East,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
433041,Quintrell Grdns East,2023-06-18T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
433041,Quintrell Grdns East,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
433041,Quintrell Grdns East,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
433041,Quintrell Grdns East,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
433041,Quintrell Grdns East,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,28.3
433041,Quintrell Grdns East,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
433041,Quintrell Grdns East,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
433041,Quintrell Grdns East,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
433041,Quintrell Grdns East,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
433041,Quintrell Grdns East,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.12
433041,Quintrell Grdns East,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
433041,Quintrell Grdns East,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.43
433041,Quintrell Grdns East,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.27
433041,Quintrell Grdns East,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.58
433041,Quintrell Grdns East,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
433041,Quintrell Grdns East,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
433041,Quintrell Grdns East,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
433041,Quintrell Grdns East,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
433041,Quintrell Grdns East,2023-06-18T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-18T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-18T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-18T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-18T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-18T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-18T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-18T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-18T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-18T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
433041,Quintrell Grdns East,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
433041,Quintrell Grdns East,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.85
433041,Quintrell Grdns East,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.39
433041,Quintrell Grdns East,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
433041,Quintrell Grdns East,2023-06-18T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
433041,Quintrell Grdns East,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.35
433041,Quintrell Grdns East,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
433041,Quintrell Grdns East,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.91
433041,Quintrell Grdns East,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
433041,Quintrell Grdns East,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-18T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.0
433041,Quintrell Grdns East,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.18
433041,Quintrell Grdns East,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.19
433041,Quintrell Grdns East,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.68
433041,Quintrell Grdns East,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.2
433041,Quintrell Grdns East,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
433041,Quintrell Grdns East,2023-06-18T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
433041,Quintrell Grdns East,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
433041,Quintrell Grdns East,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
433041,Quintrell Grdns East,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
433041,Quintrell Grdns East,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,28.2
433041,Quintrell Grdns East,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
433041,Quintrell Grdns East,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
433041,Quintrell Grdns East,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
433041,Quintrell Grdns East,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
433041,Quintrell Grdns East,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.91
433041,Quintrell Grdns East,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
433041,Quintrell Grdns East,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.6
433041,Quintrell Grdns East,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.93
433041,Quintrell Grdns East,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.98
433041,Quintrell Grdns East,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
433041,Quintrell Grdns East,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
433041,Quintrell Grdns East,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
433041,Quintrell Grdns East,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
433041,Quintrell Grdns East,2023-06-18T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
433041,Quintrell Grdns East,2023-06-18T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-18T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-18T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-18T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-18T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-18T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-18T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-18T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-18T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.93
433041,Quintrell Grdns East,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
433041,Quintrell Grdns East,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
433041,Quintrell Grdns East,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.28
433041,Quintrell Grdns East,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
433041,Quintrell Grdns East,2023-06-18T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
433041,Quintrell Grdns East,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.17
433041,Quintrell Grdns East,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.44
433041,Quintrell Grdns East,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
433041,Quintrell Grdns East,2023-06-18T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
433041,Quintrell Grdns East,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
433041,Quintrell Grdns East,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
433041,Quintrell Grdns East,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.7
433041,Quintrell Grdns East,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.52
433041,Quintrell Grdns East,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.36
433041,Quintrell Grdns East,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.5
433041,Quintrell Grdns East,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.9
433041,Quintrell Grdns East,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.92
433041,Quintrell Grdns East,2023-06-18T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
433041,Quintrell Grdns East,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
433041,Quintrell Grdns East,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
