Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
433041,Quintrell Grdns East,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,28.1
433041,Quintrell Grdns East,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
433041,Quintrell Grdns East,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
433041,Quintrell Grdns East,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
433041,Quintrell Grdns East,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
433041,Quintrell Grdns East,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.45
433041,Quintrell Grdns East,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.03
433041,Quintrell Grdns East,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
433041,Quintrell Grdns East,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.53
433041,Quintrell Grdns East,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.64
433041,Quintrell Grdns East,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.87
433041,Quintrell Grdns East,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
433041,Quintrell Grdns East,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
433041,Quintrell Grdns East,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
433041,Quintrell Grdns East,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
433041,Quintrell Grdns East,2023-06-18T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-18T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-18T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-18T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-18T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-18T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-18T11:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-18T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-18T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-18T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.62
433041,Quintrell Grdns East,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
433041,Quintrell Grdns East,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
433041,Quintrell Grdns East,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.38
433041,Quintrell Grdns East,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
433041,Quintrell Grdns East,2023-06-18T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
433041,Quintrell Grdns East,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.6
433041,Quintrell Grdns East,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
433041,Quintrell Grdns East,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.7
433041,Quintrell Grdns East,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.46
433041,Quintrell Grdns East,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
433041,Quintrell Grdns East,2023-06-18T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
433041,Quintrell Grdns East,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
433041,Quintrell Grdns East,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.8
433041,Quintrell Grdns East,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.97
433041,Quintrell Grdns East,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.09
433041,Quintrell Grdns East,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.25
433041,Quintrell Grdns East,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.64
433041,Quintrell Grdns East,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
433041,Quintrell Grdns East,2023-06-18T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
433041,Quintrell Grdns East,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
433041,Quintrell Grdns East,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
433041,Quintrell Grdns East,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
433041,Quintrell Grdns East,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,28.1
433041,Quintrell Grdns East,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
433041,Quintrell Grdns East,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
433041,Quintrell Grdns East,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
433041,Quintrell Grdns East,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
433041,Quintrell Grdns East,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.44
433041,Quintrell Grdns East,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.94
433041,Quintrell Grdns East,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
433041,Quintrell Grdns East,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.48
433041,Quintrell Grdns East,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.72
433041,Quintrell Grdns East,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.13
433041,Quintrell Grdns East,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
433041,Quintrell Grdns East,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
433041,Quintrell Grdns East,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
433041,Quintrell Grdns East,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
433041,Quintrell Grdns East,2023-06-18T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-18T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-18T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-18T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-18T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-18T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-18T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-18T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-18T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-18T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
433041,Quintrell Grdns East,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
433041,Quintrell Grdns East,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.28
433041,Quintrell Grdns East,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
433041,Quintrell Grdns East,2023-06-18T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.31
433041,Quintrell Grdns East,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.29
433041,Quintrell Grdns East,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.35
433041,Quintrell Grdns East,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.29
433041,Quintrell Grdns East,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
433041,Quintrell Grdns East,2023-06-18T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
433041,Quintrell Grdns East,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
433041,Quintrell Grdns East,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
433041,Quintrell Grdns East,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.79
433041,Quintrell Grdns East,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.27
433041,Quintrell Grdns East,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.41
433041,Quintrell Grdns East,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.67
433041,Quintrell Grdns East,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.38
433041,Quintrell Grdns East,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
433041,Quintrell Grdns East,2023-06-18T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
433041,Quintrell Grdns East,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
433041,Quintrell Grdns East,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
433041,Quintrell Grdns East,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
433041,Quintrell Grdns East,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,28.0
433041,Quintrell Grdns East,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
433041,Quintrell Grdns East,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
433041,Quintrell Grdns East,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
433041,Quintrell Grdns East,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.35
433041,Quintrell Grdns East,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.97
433041,Quintrell Grdns East,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
433041,Quintrell Grdns East,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.46
433041,Quintrell Grdns East,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.23
433041,Quintrell Grdns East,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.84
433041,Quintrell Grdns East,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
433041,Quintrell Grdns East,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
433041,Quintrell Grdns East,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
433041,Quintrell Grdns East,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
433041,Quintrell Grdns East,2023-06-18T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-18T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-18T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-18T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-18T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-18T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
433041,Quintrell Grdns East,2023-06-18T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-18T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-18T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-18T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
433041,Quintrell Grdns East,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
433041,Quintrell Grdns East,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
433041,Quintrell Grdns East,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
433041,Quintrell Grdns East,2023-06-18T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
433041,Quintrell Grdns East,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.18
433041,Quintrell Grdns East,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
433041,Quintrell Grdns East,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.77
433041,Quintrell Grdns East,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.01
433041,Quintrell Grdns East,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.57
433041,Quintrell Grdns East,2023-06-18T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
433041,Quintrell Grdns East,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
433041,Quintrell Grdns East,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
433041,Quintrell Grdns East,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
433041,Quintrell Grdns East,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.66
433041,Quintrell Grdns East,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.66
433041,Quintrell Grdns East,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.38
433041,Quintrell Grdns East,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.1
433041,Quintrell Grdns East,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.29
433041,Quintrell Grdns East,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.11
433041,Quintrell Grdns East,2023-06-18T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
433041,Quintrell Grdns East,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
433041,Quintrell Grdns East,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
433041,Quintrell Grdns East,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,28.0
433041,Quintrell Grdns East,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
433041,Quintrell Grdns East,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
433041,Quintrell Grdns East,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
433041,Quintrell Grdns East,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.53
433041,Quintrell Grdns East,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.1
433041,Quintrell Grdns East,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
433041,Quintrell Grdns East,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.12
433041,Quintrell Grdns East,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.89
433041,Quintrell Grdns East,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.85
433041,Quintrell Grdns East,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
433041,Quintrell Grdns East,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
433041,Quintrell Grdns East,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
433041,Quintrell Grdns East,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
433041,Quintrell Grdns East,2023-06-18T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-18T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-18T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-18T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-18T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-18T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-18T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-18T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-18T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-18T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
433041,Quintrell Grdns East,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
433041,Quintrell Grdns East,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
433041,Quintrell Grdns East,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
433041,Quintrell Grdns East,2023-06-18T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
433041,Quintrell Grdns East,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.69
433041,Quintrell Grdns East,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
433041,Quintrell Grdns East,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.83
433041,Quintrell Grdns East,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.98
433041,Quintrell Grdns East,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
433041,Quintrell Grdns East,2023-06-18T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
433041,Quintrell Grdns East,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
433041,Quintrell Grdns East,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
433041,Quintrell Grdns East,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.51
433041,Quintrell Grdns East,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.56
433041,Quintrell Grdns East,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.45
433041,Quintrell Grdns East,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.68
433041,Quintrell Grdns East,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.04
433041,Quintrell Grdns East,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
433041,Quintrell Grdns East,2023-06-18T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
433041,Quintrell Grdns East,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
433041,Quintrell Grdns East,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
433041,Quintrell Grdns East,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
433041,Quintrell Grdns East,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,28.0
433041,Quintrell Grdns East,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
433041,Quintrell Grdns East,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
433041,Quintrell Grdns East,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
433041,Quintrell Grdns East,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
433041,Quintrell Grdns East,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.58
433041,Quintrell Grdns East,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
433041,Quintrell Grdns East,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.88
433041,Quintrell Grdns East,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.66
433041,Quintrell Grdns East,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.88
433041,Quintrell Grdns East,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
433041,Quintrell Grdns East,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
433041,Quintrell Grdns East,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
433041,Quintrell Grdns East,2023-06-18T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-18T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-18T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-18T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-18T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-18T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-18T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-18T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-18T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-18T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
433041,Quintrell Grdns East,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
433041,Quintrell Grdns East,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.3
433041,Quintrell Grdns East,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
433041,Quintrell Grdns East,2023-06-18T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
433041,Quintrell Grdns East,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.64
433041,Quintrell Grdns East,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.04
433041,Quintrell Grdns East,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.01
433041,Quintrell Grdns East,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
433041,Quintrell Grdns East,2023-06-18T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
433041,Quintrell Grdns East,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
433041,Quintrell Grdns East,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
433041,Quintrell Grdns East,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.11
433041,Quintrell Grdns East,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.55
433041,Quintrell Grdns East,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.87
433041,Quintrell Grdns East,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.19
433041,Quintrell Grdns East,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.22
433041,Quintrell Grdns East,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
433041,Quintrell Grdns East,2023-06-18T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
433041,Quintrell Grdns East,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
433041,Quintrell Grdns East,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
433041,Quintrell Grdns East,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
433041,Quintrell Grdns East,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,27.9
433041,Quintrell Grdns East,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
433041,Quintrell Grdns East,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
433041,Quintrell Grdns East,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
433041,Quintrell Grdns East,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
433041,Quintrell Grdns East,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
433041,Quintrell Grdns East,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
433041,Quintrell Grdns East,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.55
433041,Quintrell Grdns East,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
433041,Quintrell Grdns East,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.7
433041,Quintrell Grdns East,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.65
433041,Quintrell Grdns East,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.52
433041,Quintrell Grdns East,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
433041,Quintrell Grdns East,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
433041,Quintrell Grdns East,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
433041,Quintrell Grdns East,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
433041,Quintrell Grdns East,2023-06-18T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
433041,Quintrell Grdns East,2023-06-18T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-18T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-18T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-18T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-18T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-18T10:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-18T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-18T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-18T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
433041,Quintrell Grdns East,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
433041,Quintrell Grdns East,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
433041,Quintrell Grdns East,2023-06-18T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
433041,Quintrell Grdns East,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.09
433041,Quintrell Grdns East,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.78
433041,Quintrell Grdns East,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.04
433041,Quintrell Grdns East,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
433041,Quintrell Grdns East,2023-06-18T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
433041,Quintrell Grdns East,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
433041,Quintrell Grdns East,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.97
433041,Quintrell Grdns East,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.56
433041,Quintrell Grdns East,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.6
433041,Quintrell Grdns East,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.76
433041,Quintrell Grdns East,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.12
433041,Quintrell Grdns East,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
433041,Quintrell Grdns East,2023-06-18T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
433041,Quintrell Grdns East,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
433041,Quintrell Grdns East,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
433041,Quintrell Grdns East,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
433041,Quintrell Grdns East,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,27.9
433041,Quintrell Grdns East,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
433041,Quintrell Grdns East,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
433041,Quintrell Grdns East,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
433041,Quintrell Grdns East,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
433041,Quintrell Grdns East,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.52
433041,Quintrell Grdns East,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.08
433041,Quintrell Grdns East,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
433041,Quintrell Grdns East,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.98
433041,Quintrell Grdns East,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.79
433041,Quintrell Grdns East,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.57
433041,Quintrell Grdns East,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
433041,Quintrell Grdns East,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
433041,Quintrell Grdns East,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
433041,Quintrell Grdns East,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
433041,Quintrell Grdns East,2023-06-18T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-18T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-18T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-18T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-18T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-18T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-18T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-18T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-18T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-18T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
433041,Quintrell Grdns East,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
433041,Quintrell Grdns East,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
433041,Quintrell Grdns East,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
433041,Quintrell Grdns East,2023-06-18T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.97
433041,Quintrell Grdns East,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.15
433041,Quintrell Grdns East,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
433041,Quintrell Grdns East,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.07
433041,Quintrell Grdns East,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.39
433041,Quintrell Grdns East,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
433041,Quintrell Grdns East,2023-06-18T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
433041,Quintrell Grdns East,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
433041,Quintrell Grdns East,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
433041,Quintrell Grdns East,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.01
433041,Quintrell Grdns East,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.95
433041,Quintrell Grdns East,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.7
433041,Quintrell Grdns East,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.5
433041,Quintrell Grdns East,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.33
433041,Quintrell Grdns East,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
433041,Quintrell Grdns East,2023-06-18T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
433041,Quintrell Grdns East,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
433041,Quintrell Grdns East,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
433041,Quintrell Grdns East,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
433041,Quintrell Grdns East,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,27.8
433041,Quintrell Grdns East,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
433041,Quintrell Grdns East,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
433041,Quintrell Grdns East,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
433041,Quintrell Grdns East,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
433041,Quintrell Grdns East,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.6
433041,Quintrell Grdns East,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.51
433041,Quintrell Grdns East,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
433041,Quintrell Grdns East,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.06
433041,Quintrell Grdns East,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.07
433041,Quintrell Grdns East,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.6
433041,Quintrell Grdns East,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
433041,Quintrell Grdns East,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
433041,Quintrell Grdns East,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
433041,Quintrell Grdns East,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
433041,Quintrell Grdns East,2023-06-18T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-18T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-18T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-18T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-18T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-18T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-18T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-18T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-18T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-18T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
433041,Quintrell Grdns East,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
433041,Quintrell Grdns East,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
433041,Quintrell Grdns East,2023-06-18T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
433041,Quintrell Grdns East,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.39
433041,Quintrell Grdns East,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
433041,Quintrell Grdns East,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.96
433041,Quintrell Grdns East,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
433041,Quintrell Grdns East,2023-06-18T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
433041,Quintrell Grdns East,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
433041,Quintrell Grdns East,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.26
433041,Quintrell Grdns East,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.1
433041,Quintrell Grdns East,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.56
433041,Quintrell Grdns East,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.31
433041,Quintrell Grdns East,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.46
433041,Quintrell Grdns East,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
433041,Quintrell Grdns East,2023-06-18T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
433041,Quintrell Grdns East,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
433041,Quintrell Grdns East,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
433041,Quintrell Grdns East,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,27.8
433041,Quintrell Grdns East,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
433041,Quintrell Grdns East,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
433041,Quintrell Grdns East,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
433041,Quintrell Grdns East,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
433041,Quintrell Grdns East,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
433041,Quintrell Grdns East,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.89
433041,Quintrell Grdns East,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
433041,Quintrell Grdns East,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.13
433041,Quintrell Grdns East,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.73
433041,Quintrell Grdns East,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.68
433041,Quintrell Grdns East,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,19.8
433041,Quintrell Grdns East,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
433041,Quintrell Grdns East,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
433041,Quintrell Grdns East,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
433041,Quintrell Grdns East,2023-06-18T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-18T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-18T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-18T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-18T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-18T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-18T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-18T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-18T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-18T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.01
433041,Quintrell Grdns East,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
433041,Quintrell Grdns East,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.8
433041,Quintrell Grdns East,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
433041,Quintrell Grdns East,2023-06-18T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
433041,Quintrell Grdns East,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
433041,Quintrell Grdns East,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
433041,Quintrell Grdns East,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.7
433041,Quintrell Grdns East,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
433041,Quintrell Grdns East,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.52
433041,Quintrell Grdns East,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.79
433041,Quintrell Grdns East,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
433041,Quintrell Grdns East,2023-06-18T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
433041,Quintrell Grdns East,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
433041,Quintrell Grdns East,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.62
433041,Quintrell Grdns East,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.61
433041,Quintrell Grdns East,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.58
433041,Quintrell Grdns East,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.67
433041,Quintrell Grdns East,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.58
