Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.96
433041,Quintrell Grdns East,2023-06-18T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
433041,Quintrell Grdns East,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
433041,Quintrell Grdns East,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
433041,Quintrell Grdns East,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,27.8
433041,Quintrell Grdns East,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
433041,Quintrell Grdns East,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
433041,Quintrell Grdns East,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
433041,Quintrell Grdns East,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
433041,Quintrell Grdns East,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.38
433041,Quintrell Grdns East,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.79
433041,Quintrell Grdns East,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
433041,Quintrell Grdns East,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.2
433041,Quintrell Grdns East,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.98
433041,Quintrell Grdns East,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.2
433041,Quintrell Grdns East,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
433041,Quintrell Grdns East,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
433041,Quintrell Grdns East,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
433041,Quintrell Grdns East,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
433041,Quintrell Grdns East,2023-06-18T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-18T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-18T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-18T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-18T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-18T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-18T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-18T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-18T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-18T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
433041,Quintrell Grdns East,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
433041,Quintrell Grdns East,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.3
433041,Quintrell Grdns East,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
433041,Quintrell Grdns East,2023-06-18T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
433041,Quintrell Grdns East,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.09
433041,Quintrell Grdns East,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
433041,Quintrell Grdns East,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
433041,Quintrell Grdns East,2023-06-18T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.79
433041,Quintrell Grdns East,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.49
433041,Quintrell Grdns East,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.98
433041,Quintrell Grdns East,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.49
433041,Quintrell Grdns East,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.56
433041,Quintrell Grdns East,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.36
433041,Quintrell Grdns East,2023-06-18T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
433041,Quintrell Grdns East,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
433041,Quintrell Grdns East,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
433041,Quintrell Grdns East,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
433041,Quintrell Grdns East,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,27.7
433041,Quintrell Grdns East,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
433041,Quintrell Grdns East,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
433041,Quintrell Grdns East,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
433041,Quintrell Grdns East,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
433041,Quintrell Grdns East,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
433041,Quintrell Grdns East,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.98
433041,Quintrell Grdns East,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
433041,Quintrell Grdns East,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.32
433041,Quintrell Grdns East,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.22
433041,Quintrell Grdns East,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.79
433041,Quintrell Grdns East,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
433041,Quintrell Grdns East,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
433041,Quintrell Grdns East,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
433041,Quintrell Grdns East,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
433041,Quintrell Grdns East,2023-06-18T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-18T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-18T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-18T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-18T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-18T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-18T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-18T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-18T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-18T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
433041,Quintrell Grdns East,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
433041,Quintrell Grdns East,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
433041,Quintrell Grdns East,2023-06-18T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
433041,Quintrell Grdns East,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.07
433041,Quintrell Grdns East,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.12
433041,Quintrell Grdns East,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.99
433041,Quintrell Grdns East,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
433041,Quintrell Grdns East,2023-06-18T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
433041,Quintrell Grdns East,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.57
433041,Quintrell Grdns East,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.96
433041,Quintrell Grdns East,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.37
433041,Quintrell Grdns East,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.1
433041,Quintrell Grdns East,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.13
433041,Quintrell Grdns East,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.67
433041,Quintrell Grdns East,2023-06-18T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
433041,Quintrell Grdns East,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
433041,Quintrell Grdns East,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
433041,Quintrell Grdns East,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
433041,Quintrell Grdns East,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,27.6
433041,Quintrell Grdns East,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
433041,Quintrell Grdns East,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
433041,Quintrell Grdns East,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
433041,Quintrell Grdns East,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
433041,Quintrell Grdns East,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.4
433041,Quintrell Grdns East,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
433041,Quintrell Grdns East,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.47
433041,Quintrell Grdns East,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.48
433041,Quintrell Grdns East,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.04
433041,Quintrell Grdns East,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
433041,Quintrell Grdns East,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
433041,Quintrell Grdns East,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
433041,Quintrell Grdns East,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
433041,Quintrell Grdns East,2023-06-18T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-18T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-18T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-18T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-18T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-18T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-18T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-18T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-18T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-18T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
433041,Quintrell Grdns East,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
433041,Quintrell Grdns East,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
433041,Quintrell Grdns East,2023-06-18T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.12
433041,Quintrell Grdns East,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.14
433041,Quintrell Grdns East,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
433041,Quintrell Grdns East,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.41
433041,Quintrell Grdns East,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.16
433041,Quintrell Grdns East,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
433041,Quintrell Grdns East,2023-06-18T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
433041,Quintrell Grdns East,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
433041,Quintrell Grdns East,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
433041,Quintrell Grdns East,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.96
433041,Quintrell Grdns East,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.49
433041,Quintrell Grdns East,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.35
433041,Quintrell Grdns East,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.74
433041,Quintrell Grdns East,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.61
433041,Quintrell Grdns East,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
433041,Quintrell Grdns East,2023-06-18T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
433041,Quintrell Grdns East,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
433041,Quintrell Grdns East,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
433041,Quintrell Grdns East,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
433041,Quintrell Grdns East,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,27.6
433041,Quintrell Grdns East,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
433041,Quintrell Grdns East,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
433041,Quintrell Grdns East,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
433041,Quintrell Grdns East,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
433041,Quintrell Grdns East,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
433041,Quintrell Grdns East,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
433041,Quintrell Grdns East,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.98
433041,Quintrell Grdns East,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
433041,Quintrell Grdns East,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.51
433041,Quintrell Grdns East,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.0
433041,Quintrell Grdns East,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.03
433041,Quintrell Grdns East,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
433041,Quintrell Grdns East,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
433041,Quintrell Grdns East,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
433041,Quintrell Grdns East,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
433041,Quintrell Grdns East,2023-06-18T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-18T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-18T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-18T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-18T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-18T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-18T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-18T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-18T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-18T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
433041,Quintrell Grdns East,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
433041,Quintrell Grdns East,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.39
433041,Quintrell Grdns East,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
433041,Quintrell Grdns East,2023-06-18T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.1
433041,Quintrell Grdns East,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.21
433041,Quintrell Grdns East,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
433041,Quintrell Grdns East,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.69
433041,Quintrell Grdns East,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
433041,Quintrell Grdns East,2023-06-18T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
433041,Quintrell Grdns East,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
433041,Quintrell Grdns East,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.91
433041,Quintrell Grdns East,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.29
433041,Quintrell Grdns East,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.61
433041,Quintrell Grdns East,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.55
433041,Quintrell Grdns East,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.81
433041,Quintrell Grdns East,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
433041,Quintrell Grdns East,2023-06-18T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
433041,Quintrell Grdns East,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
433041,Quintrell Grdns East,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
433041,Quintrell Grdns East,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
433041,Quintrell Grdns East,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,27.5
433041,Quintrell Grdns East,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
433041,Quintrell Grdns East,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
433041,Quintrell Grdns East,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
433041,Quintrell Grdns East,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
433041,Quintrell Grdns East,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
433041,Quintrell Grdns East,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.86
433041,Quintrell Grdns East,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
433041,Quintrell Grdns East,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.58
433041,Quintrell Grdns East,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.26
433041,Quintrell Grdns East,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.28
433041,Quintrell Grdns East,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
433041,Quintrell Grdns East,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
433041,Quintrell Grdns East,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
433041,Quintrell Grdns East,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
433041,Quintrell Grdns East,2023-06-18T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-18T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-18T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-18T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-18T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-18T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-18T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-18T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-18T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-18T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
433041,Quintrell Grdns East,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
433041,Quintrell Grdns East,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
433041,Quintrell Grdns East,2023-06-18T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
433041,Quintrell Grdns East,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.88
433041,Quintrell Grdns East,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
433041,Quintrell Grdns East,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.79
433041,Quintrell Grdns East,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.21
433041,Quintrell Grdns East,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
433041,Quintrell Grdns East,2023-06-18T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
433041,Quintrell Grdns East,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
433041,Quintrell Grdns East,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.18
433041,Quintrell Grdns East,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.09
433041,Quintrell Grdns East,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.89
433041,Quintrell Grdns East,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.59
433041,Quintrell Grdns East,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.56
433041,Quintrell Grdns East,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
433041,Quintrell Grdns East,2023-06-18T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
433041,Quintrell Grdns East,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
433041,Quintrell Grdns East,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
433041,Quintrell Grdns East,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
433041,Quintrell Grdns East,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,27.4
433041,Quintrell Grdns East,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
433041,Quintrell Grdns East,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
433041,Quintrell Grdns East,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
433041,Quintrell Grdns East,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
433041,Quintrell Grdns East,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
433041,Quintrell Grdns East,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.39
433041,Quintrell Grdns East,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
433041,Quintrell Grdns East,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.08
433041,Quintrell Grdns East,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.26
433041,Quintrell Grdns East,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.36
433041,Quintrell Grdns East,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
433041,Quintrell Grdns East,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
433041,Quintrell Grdns East,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
433041,Quintrell Grdns East,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
433041,Quintrell Grdns East,2023-06-18T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-18T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-18T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-18T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-18T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-18T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-18T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-18T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-18T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-18T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
433041,Quintrell Grdns East,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
433041,Quintrell Grdns East,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
433041,Quintrell Grdns East,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.57
433041,Quintrell Grdns East,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.48
433041,Quintrell Grdns East,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
433041,Quintrell Grdns East,2023-06-18T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
433041,Quintrell Grdns East,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
433041,Quintrell Grdns East,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.85
433041,Quintrell Grdns East,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
433041,Quintrell Grdns East,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.85
433041,Quintrell Grdns East,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.75
433041,Quintrell Grdns East,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
433041,Quintrell Grdns East,2023-06-18T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
433041,Quintrell Grdns East,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
433041,Quintrell Grdns East,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.97
433041,Quintrell Grdns East,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.94
433041,Quintrell Grdns East,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
433041,Quintrell Grdns East,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.47
433041,Quintrell Grdns East,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.24
433041,Quintrell Grdns East,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
433041,Quintrell Grdns East,2023-06-18T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
433041,Quintrell Grdns East,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
433041,Quintrell Grdns East,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
433041,Quintrell Grdns East,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,27.3
433041,Quintrell Grdns East,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
433041,Quintrell Grdns East,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
433041,Quintrell Grdns East,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
433041,Quintrell Grdns East,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
433041,Quintrell Grdns East,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
433041,Quintrell Grdns East,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.08
433041,Quintrell Grdns East,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
433041,Quintrell Grdns East,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.1
433041,Quintrell Grdns East,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.49
433041,Quintrell Grdns East,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.29
433041,Quintrell Grdns East,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
433041,Quintrell Grdns East,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
433041,Quintrell Grdns East,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
433041,Quintrell Grdns East,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
433041,Quintrell Grdns East,2023-06-18T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-18T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-18T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-18T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-18T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-18T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-18T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-18T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-18T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-18T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
433041,Quintrell Grdns East,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
433041,Quintrell Grdns East,2023-06-18T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
433041,Quintrell Grdns East,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.9
433041,Quintrell Grdns East,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
433041,Quintrell Grdns East,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.55
433041,Quintrell Grdns East,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.72
433041,Quintrell Grdns East,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
433041,Quintrell Grdns East,2023-06-18T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
433041,Quintrell Grdns East,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
433041,Quintrell Grdns East,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
433041,Quintrell Grdns East,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.55
433041,Quintrell Grdns East,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.52
433041,Quintrell Grdns East,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
433041,Quintrell Grdns East,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.77
433041,Quintrell Grdns East,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.18
433041,Quintrell Grdns East,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.51
433041,Quintrell Grdns East,2023-06-18T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
433041,Quintrell Grdns East,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
433041,Quintrell Grdns East,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
433041,Quintrell Grdns East,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
433041,Quintrell Grdns East,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,27.2
433041,Quintrell Grdns East,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
433041,Quintrell Grdns East,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
433041,Quintrell Grdns East,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
433041,Quintrell Grdns East,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
433041,Quintrell Grdns East,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.64
433041,Quintrell Grdns East,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.66
433041,Quintrell Grdns East,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
433041,Quintrell Grdns East,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.91
433041,Quintrell Grdns East,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.47
433041,Quintrell Grdns East,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
433041,Quintrell Grdns East,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
433041,Quintrell Grdns East,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
433041,Quintrell Grdns East,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
433041,Quintrell Grdns East,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
433041,Quintrell Grdns East,2023-06-18T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
433041,Quintrell Grdns East,2023-06-18T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-18T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-18T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-18T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-18T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-18T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-18T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-18T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-18T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
433041,Quintrell Grdns East,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
433041,Quintrell Grdns East,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.68
433041,Quintrell Grdns East,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
433041,Quintrell Grdns East,2023-06-18T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.13
433041,Quintrell Grdns East,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.79
433041,Quintrell Grdns East,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
433041,Quintrell Grdns East,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.61
433041,Quintrell Grdns East,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.27
433041,Quintrell Grdns East,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
433041,Quintrell Grdns East,2023-06-18T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
433041,Quintrell Grdns East,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
433041,Quintrell Grdns East,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
433041,Quintrell Grdns East,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-14.03
433041,Quintrell Grdns East,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,11.57
433041,Quintrell Grdns East,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.23
433041,Quintrell Grdns East,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.68
433041,Quintrell Grdns East,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.84
433041,Quintrell Grdns East,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.33
433041,Quintrell Grdns East,2023-06-18T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
433041,Quintrell Grdns East,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.6
433041,Quintrell Grdns East,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
433041,Quintrell Grdns East,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
433041,Quintrell Grdns East,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,27.1
433041,Quintrell Grdns East,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
433041,Quintrell Grdns East,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
433041,Quintrell Grdns East,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
433041,Quintrell Grdns East,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
433041,Quintrell Grdns East,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.15
433041,Quintrell Grdns East,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.87
433041,Quintrell Grdns East,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
433041,Quintrell Grdns East,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.95
433041,Quintrell Grdns East,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.81
433041,Quintrell Grdns East,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.63
433041,Quintrell Grdns East,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
433041,Quintrell Grdns East,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
433041,Quintrell Grdns East,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
433041,Quintrell Grdns East,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
433041,Quintrell Grdns East,2023-06-18T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-18T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-18T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-18T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-18T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-18T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-18T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-18T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-18T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-18T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
433041,Quintrell Grdns East,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
433041,Quintrell Grdns East,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.65
433041,Quintrell Grdns East,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
433041,Quintrell Grdns East,2023-06-18T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
433041,Quintrell Grdns East,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.15
433041,Quintrell Grdns East,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
433041,Quintrell Grdns East,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.27
433041,Quintrell Grdns East,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.68
433041,Quintrell Grdns East,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
433041,Quintrell Grdns East,2023-06-18T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
433041,Quintrell Grdns East,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
433041,Quintrell Grdns East,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.45
