Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.37
433041,Quintrell Grdns East,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.12
433041,Quintrell Grdns East,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.49
433041,Quintrell Grdns East,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.15
433041,Quintrell Grdns East,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
433041,Quintrell Grdns East,2023-06-18T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
433041,Quintrell Grdns East,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
433041,Quintrell Grdns East,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
433041,Quintrell Grdns East,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
433041,Quintrell Grdns East,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,27.1
433041,Quintrell Grdns East,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
433041,Quintrell Grdns East,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
433041,Quintrell Grdns East,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
433041,Quintrell Grdns East,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
433041,Quintrell Grdns East,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
433041,Quintrell Grdns East,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.05
433041,Quintrell Grdns East,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
433041,Quintrell Grdns East,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.35
433041,Quintrell Grdns East,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.52
433041,Quintrell Grdns East,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.57
433041,Quintrell Grdns East,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
433041,Quintrell Grdns East,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
433041,Quintrell Grdns East,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
433041,Quintrell Grdns East,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
433041,Quintrell Grdns East,2023-06-18T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-18T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-18T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-18T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-18T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-18T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-18T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-18T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-18T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-18T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
433041,Quintrell Grdns East,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
433041,Quintrell Grdns East,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.39
433041,Quintrell Grdns East,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
433041,Quintrell Grdns East,2023-06-18T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
433041,Quintrell Grdns East,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.16
433041,Quintrell Grdns East,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.96
433041,Quintrell Grdns East,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.09
433041,Quintrell Grdns East,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
433041,Quintrell Grdns East,2023-06-18T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
433041,Quintrell Grdns East,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
433041,Quintrell Grdns East,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
433041,Quintrell Grdns East,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
433041,Quintrell Grdns East,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
433041,Quintrell Grdns East,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.0
433041,Quintrell Grdns East,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
433041,Quintrell Grdns East,2023-06-18T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,27.1
433041,Quintrell Grdns East,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
433041,Quintrell Grdns East,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
433041,Quintrell Grdns East,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
433041,Quintrell Grdns East,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
433041,Quintrell Grdns East,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
433041,Quintrell Grdns East,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
433041,Quintrell Grdns East,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.38
433041,Quintrell Grdns East,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
433041,Quintrell Grdns East,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.78
433041,Quintrell Grdns East,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.49
433041,Quintrell Grdns East,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.96
433041,Quintrell Grdns East,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
433041,Quintrell Grdns East,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
433041,Quintrell Grdns East,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
433041,Quintrell Grdns East,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
433041,Quintrell Grdns East,2023-06-18T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-18T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-18T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-18T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-18T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-18T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-06-18T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-18T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-18T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-18T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.26
433041,Quintrell Grdns East,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
433041,Quintrell Grdns East,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.63
433041,Quintrell Grdns East,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
433041,Quintrell Grdns East,2023-06-18T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
433041,Quintrell Grdns East,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
433041,Quintrell Grdns East,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
433041,Quintrell Grdns East,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.66
433041,Quintrell Grdns East,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.94
433041,Quintrell Grdns East,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.06
433041,Quintrell Grdns East,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
433041,Quintrell Grdns East,2023-06-18T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
433041,Quintrell Grdns East,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
433041,Quintrell Grdns East,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.92
433041,Quintrell Grdns East,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.91
433041,Quintrell Grdns East,2023-06-18T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
433041,Quintrell Grdns East,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
433041,Quintrell Grdns East,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,27.0
433041,Quintrell Grdns East,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
433041,Quintrell Grdns East,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
433041,Quintrell Grdns East,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
433041,Quintrell Grdns East,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
433041,Quintrell Grdns East,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.94
433041,Quintrell Grdns East,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
433041,Quintrell Grdns East,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.87
433041,Quintrell Grdns East,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.95
433041,Quintrell Grdns East,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.39
433041,Quintrell Grdns East,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
433041,Quintrell Grdns East,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
433041,Quintrell Grdns East,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
433041,Quintrell Grdns East,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
433041,Quintrell Grdns East,2023-06-18T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-18T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-18T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-18T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-18T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-18T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-18T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-18T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-18T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-18T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
433041,Quintrell Grdns East,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.99
433041,Quintrell Grdns East,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.39
433041,Quintrell Grdns East,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
433041,Quintrell Grdns East,2023-06-18T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
433041,Quintrell Grdns East,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
433041,Quintrell Grdns East,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.71
433041,Quintrell Grdns East,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.01
433041,Quintrell Grdns East,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.5
433041,Quintrell Grdns East,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
433041,Quintrell Grdns East,2023-06-18T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
433041,Quintrell Grdns East,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
433041,Quintrell Grdns East,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
433041,Quintrell Grdns East,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.95
433041,Quintrell Grdns East,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.69
433041,Quintrell Grdns East,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
433041,Quintrell Grdns East,2023-06-18T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
433041,Quintrell Grdns East,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
433041,Quintrell Grdns East,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,27.0
433041,Quintrell Grdns East,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
433041,Quintrell Grdns East,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
433041,Quintrell Grdns East,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
433041,Quintrell Grdns East,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
433041,Quintrell Grdns East,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
433041,Quintrell Grdns East,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
433041,Quintrell Grdns East,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.2
433041,Quintrell Grdns East,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
433041,Quintrell Grdns East,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.3
433041,Quintrell Grdns East,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.58
433041,Quintrell Grdns East,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.87
433041,Quintrell Grdns East,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
433041,Quintrell Grdns East,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
433041,Quintrell Grdns East,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
433041,Quintrell Grdns East,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
433041,Quintrell Grdns East,2023-06-18T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-18T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-18T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-18T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-18T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-18T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-18T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-18T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-18T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-18T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
433041,Quintrell Grdns East,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
433041,Quintrell Grdns East,2023-06-18T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
433041,Quintrell Grdns East,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.39
433041,Quintrell Grdns East,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.96
433041,Quintrell Grdns East,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.47
433041,Quintrell Grdns East,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
433041,Quintrell Grdns East,2023-06-18T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
433041,Quintrell Grdns East,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
433041,Quintrell Grdns East,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.29
433041,Quintrell Grdns East,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.12
433041,Quintrell Grdns East,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.29
433041,Quintrell Grdns East,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
433041,Quintrell Grdns East,2023-06-18T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
433041,Quintrell Grdns East,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
433041,Quintrell Grdns East,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,27.0
433041,Quintrell Grdns East,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
433041,Quintrell Grdns East,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
433041,Quintrell Grdns East,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
433041,Quintrell Grdns East,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
433041,Quintrell Grdns East,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
433041,Quintrell Grdns East,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.02
433041,Quintrell Grdns East,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
433041,Quintrell Grdns East,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.46
433041,Quintrell Grdns East,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.04
433041,Quintrell Grdns East,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.97
433041,Quintrell Grdns East,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,17.4
433041,Quintrell Grdns East,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
433041,Quintrell Grdns East,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
433041,Quintrell Grdns East,2023-06-18T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-18T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-18T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-18T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-18T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-18T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-18T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-18T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-18T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-18T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
433041,Quintrell Grdns East,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
433041,Quintrell Grdns East,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.4
433041,Quintrell Grdns East,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
433041,Quintrell Grdns East,2023-06-18T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
433041,Quintrell Grdns East,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.26
433041,Quintrell Grdns East,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
433041,Quintrell Grdns East,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.49
433041,Quintrell Grdns East,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
433041,Quintrell Grdns East,2023-06-18T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
433041,Quintrell Grdns East,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
433041,Quintrell Grdns East,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
433041,Quintrell Grdns East,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
433041,Quintrell Grdns East,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
433041,Quintrell Grdns East,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.15
433041,Quintrell Grdns East,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
433041,Quintrell Grdns East,2023-06-18T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,26.9
433041,Quintrell Grdns East,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
433041,Quintrell Grdns East,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
433041,Quintrell Grdns East,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
433041,Quintrell Grdns East,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
433041,Quintrell Grdns East,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
433041,Quintrell Grdns East,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
433041,Quintrell Grdns East,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
433041,Quintrell Grdns East,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.72
433041,Quintrell Grdns East,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
433041,Quintrell Grdns East,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.18
433041,Quintrell Grdns East,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.05
433041,Quintrell Grdns East,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,4.8
433041,Quintrell Grdns East,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
433041,Quintrell Grdns East,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
433041,Quintrell Grdns East,2023-06-18T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-18T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-18T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-18T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-18T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-18T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-18T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-18T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-18T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-18T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
433041,Quintrell Grdns East,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
433041,Quintrell Grdns East,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
433041,Quintrell Grdns East,2023-06-18T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
433041,Quintrell Grdns East,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.35
433041,Quintrell Grdns East,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.64
433041,Quintrell Grdns East,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
433041,Quintrell Grdns East,2023-06-18T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
433041,Quintrell Grdns East,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
433041,Quintrell Grdns East,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
433041,Quintrell Grdns East,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
433041,Quintrell Grdns East,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.15
433041,Quintrell Grdns East,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
433041,Quintrell Grdns East,2023-06-18T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,26.9
433041,Quintrell Grdns East,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
433041,Quintrell Grdns East,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
433041,Quintrell Grdns East,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
433041,Quintrell Grdns East,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
433041,Quintrell Grdns East,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
433041,Quintrell Grdns East,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
433041,Quintrell Grdns East,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
433041,Quintrell Grdns East,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.59
433041,Quintrell Grdns East,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
433041,Quintrell Grdns East,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.22
433041,Quintrell Grdns East,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.96
433041,Quintrell Grdns East,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,4.85
433041,Quintrell Grdns East,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
433041,Quintrell Grdns East,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
433041,Quintrell Grdns East,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
433041,Quintrell Grdns East,2023-06-18T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-18T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-18T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-18T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-18T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-18T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-18T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-18T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-18T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-18T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
433041,Quintrell Grdns East,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
433041,Quintrell Grdns East,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
433041,Quintrell Grdns East,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
433041,Quintrell Grdns East,2023-06-18T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
433041,Quintrell Grdns East,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.57
433041,Quintrell Grdns East,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
433041,Quintrell Grdns East,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.68
433041,Quintrell Grdns East,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
433041,Quintrell Grdns East,2023-06-18T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
433041,Quintrell Grdns East,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
433041,Quintrell Grdns East,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
433041,Quintrell Grdns East,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
433041,Quintrell Grdns East,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.27
433041,Quintrell Grdns East,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
433041,Quintrell Grdns East,2023-06-18T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,26.9
433041,Quintrell Grdns East,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
433041,Quintrell Grdns East,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
433041,Quintrell Grdns East,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
433041,Quintrell Grdns East,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
433041,Quintrell Grdns East,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
433041,Quintrell Grdns East,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
433041,Quintrell Grdns East,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.97
433041,Quintrell Grdns East,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
433041,Quintrell Grdns East,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.24
433041,Quintrell Grdns East,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.26
433041,Quintrell Grdns East,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,4.16
433041,Quintrell Grdns East,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,16.9
433041,Quintrell Grdns East,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
433041,Quintrell Grdns East,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
433041,Quintrell Grdns East,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
433041,Quintrell Grdns East,2023-06-18T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-18T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-18T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-18T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-18T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-18T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-18T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-18T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-18T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-18T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
433041,Quintrell Grdns East,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
433041,Quintrell Grdns East,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
433041,Quintrell Grdns East,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.91
433041,Quintrell Grdns East,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
433041,Quintrell Grdns East,2023-06-18T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
433041,Quintrell Grdns East,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.59
433041,Quintrell Grdns East,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
433041,Quintrell Grdns East,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.42
433041,Quintrell Grdns East,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
433041,Quintrell Grdns East,2023-06-18T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
433041,Quintrell Grdns East,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
433041,Quintrell Grdns East,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
433041,Quintrell Grdns East,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
433041,Quintrell Grdns East,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
433041,Quintrell Grdns East,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
433041,Quintrell Grdns East,2023-06-18T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,26.9
433041,Quintrell Grdns East,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
433041,Quintrell Grdns East,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
433041,Quintrell Grdns East,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
433041,Quintrell Grdns East,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
433041,Quintrell Grdns East,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
433041,Quintrell Grdns East,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
433041,Quintrell Grdns East,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
433041,Quintrell Grdns East,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.14
433041,Quintrell Grdns East,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
433041,Quintrell Grdns East,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.35
433041,Quintrell Grdns East,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.97
433041,Quintrell Grdns East,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.47
433041,Quintrell Grdns East,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
433041,Quintrell Grdns East,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
433041,Quintrell Grdns East,2023-06-18T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-18T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-18T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-18T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-18T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-18T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-18T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-18T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-18T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-18T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
433041,Quintrell Grdns East,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
433041,Quintrell Grdns East,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
433041,Quintrell Grdns East,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.48
433041,Quintrell Grdns East,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
433041,Quintrell Grdns East,2023-06-18T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
433041,Quintrell Grdns East,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.34
433041,Quintrell Grdns East,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
433041,Quintrell Grdns East,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.07
433041,Quintrell Grdns East,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
433041,Quintrell Grdns East,2023-06-18T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
