Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
433041,Quintrell Grdns East,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.64
433041,Quintrell Grdns East,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
433041,Quintrell Grdns East,2023-06-18T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
433041,Quintrell Grdns East,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.91
433041,Quintrell Grdns East,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.71
433041,Quintrell Grdns East,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
433041,Quintrell Grdns East,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.95
433041,Quintrell Grdns East,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
433041,Quintrell Grdns East,2023-06-18T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
433041,Quintrell Grdns East,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
433041,Quintrell Grdns East,2023-06-18T03:50:00.000+00:00,transformer,,Temperature,C,27.2
433041,Quintrell Grdns East,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
433041,Quintrell Grdns East,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
433041,Quintrell Grdns East,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
433041,Quintrell Grdns East,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
433041,Quintrell Grdns East,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
433041,Quintrell Grdns East,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
433041,Quintrell Grdns East,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
433041,Quintrell Grdns East,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.66
433041,Quintrell Grdns East,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
433041,Quintrell Grdns East,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.18
433041,Quintrell Grdns East,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.64
433041,Quintrell Grdns East,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.7
433041,Quintrell Grdns East,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
433041,Quintrell Grdns East,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
433041,Quintrell Grdns East,2023-06-18T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-18T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-18T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-18T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-18T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-18T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-18T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-18T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-18T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-18T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
433041,Quintrell Grdns East,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
433041,Quintrell Grdns East,2023-06-18T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
433041,Quintrell Grdns East,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.54
433041,Quintrell Grdns East,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
433041,Quintrell Grdns East,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
433041,Quintrell Grdns East,2023-06-18T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
433041,Quintrell Grdns East,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
433041,Quintrell Grdns East,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.02
433041,Quintrell Grdns East,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
433041,Quintrell Grdns East,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.1
433041,Quintrell Grdns East,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
433041,Quintrell Grdns East,2023-06-18T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
433041,Quintrell Grdns East,2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,27.3
433041,Quintrell Grdns East,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
433041,Quintrell Grdns East,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
433041,Quintrell Grdns East,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
433041,Quintrell Grdns East,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
433041,Quintrell Grdns East,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
433041,Quintrell Grdns East,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
433041,Quintrell Grdns East,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
433041,Quintrell Grdns East,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.9
433041,Quintrell Grdns East,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
433041,Quintrell Grdns East,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.29
433041,Quintrell Grdns East,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.31
433041,Quintrell Grdns East,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.21
433041,Quintrell Grdns East,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
433041,Quintrell Grdns East,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
433041,Quintrell Grdns East,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-18T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-18T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-18T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-18T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-18T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-18T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-18T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-18T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-18T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-18T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
433041,Quintrell Grdns East,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
433041,Quintrell Grdns East,2023-06-18T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
433041,Quintrell Grdns East,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.74
433041,Quintrell Grdns East,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
433041,Quintrell Grdns East,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
433041,Quintrell Grdns East,2023-06-18T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
433041,Quintrell Grdns East,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.06
433041,Quintrell Grdns East,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
433041,Quintrell Grdns East,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
433041,Quintrell Grdns East,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.88
433041,Quintrell Grdns East,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
433041,Quintrell Grdns East,2023-06-18T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,27.3
433041,Quintrell Grdns East,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
433041,Quintrell Grdns East,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
433041,Quintrell Grdns East,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
433041,Quintrell Grdns East,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
433041,Quintrell Grdns East,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
433041,Quintrell Grdns East,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
433041,Quintrell Grdns East,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
433041,Quintrell Grdns East,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.02
433041,Quintrell Grdns East,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
433041,Quintrell Grdns East,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.13
433041,Quintrell Grdns East,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.53
433041,Quintrell Grdns East,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.9
433041,Quintrell Grdns East,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
433041,Quintrell Grdns East,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
433041,Quintrell Grdns East,2023-06-18T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-18T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-18T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-18T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-18T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-18T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-18T03:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-18T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-18T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-18T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
433041,Quintrell Grdns East,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.35
433041,Quintrell Grdns East,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
433041,Quintrell Grdns East,2023-06-18T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
433041,Quintrell Grdns East,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.38
433041,Quintrell Grdns East,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
433041,Quintrell Grdns East,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.69
433041,Quintrell Grdns East,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.52
433041,Quintrell Grdns East,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
433041,Quintrell Grdns East,2023-06-18T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
433041,Quintrell Grdns East,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.06
433041,Quintrell Grdns East,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.87
433041,Quintrell Grdns East,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
433041,Quintrell Grdns East,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.82
433041,Quintrell Grdns East,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
433041,Quintrell Grdns East,2023-06-18T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,27.3
433041,Quintrell Grdns East,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
433041,Quintrell Grdns East,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
433041,Quintrell Grdns East,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
433041,Quintrell Grdns East,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
433041,Quintrell Grdns East,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
433041,Quintrell Grdns East,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
433041,Quintrell Grdns East,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
433041,Quintrell Grdns East,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.67
433041,Quintrell Grdns East,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
433041,Quintrell Grdns East,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.31
433041,Quintrell Grdns East,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.7
433041,Quintrell Grdns East,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.16
433041,Quintrell Grdns East,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
433041,Quintrell Grdns East,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
433041,Quintrell Grdns East,2023-06-18T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-18T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-18T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-18T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-18T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-18T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-18T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-18T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-18T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-18T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
433041,Quintrell Grdns East,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
433041,Quintrell Grdns East,2023-06-18T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
433041,Quintrell Grdns East,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.43
433041,Quintrell Grdns East,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
433041,Quintrell Grdns East,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.67
433041,Quintrell Grdns East,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.75
433041,Quintrell Grdns East,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
433041,Quintrell Grdns East,2023-06-18T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
433041,Quintrell Grdns East,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
433041,Quintrell Grdns East,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
433041,Quintrell Grdns East,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.31
433041,Quintrell Grdns East,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
433041,Quintrell Grdns East,2023-06-18T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,27.4
433041,Quintrell Grdns East,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
433041,Quintrell Grdns East,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
433041,Quintrell Grdns East,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
433041,Quintrell Grdns East,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
433041,Quintrell Grdns East,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
433041,Quintrell Grdns East,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
433041,Quintrell Grdns East,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
433041,Quintrell Grdns East,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.56
433041,Quintrell Grdns East,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
433041,Quintrell Grdns East,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.32
433041,Quintrell Grdns East,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.25
433041,Quintrell Grdns East,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.91
433041,Quintrell Grdns East,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,10.3
433041,Quintrell Grdns East,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
433041,Quintrell Grdns East,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
433041,Quintrell Grdns East,2023-06-18T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-18T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-18T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-18T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-18T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-18T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-18T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-18T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-18T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-18T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
433041,Quintrell Grdns East,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.4
433041,Quintrell Grdns East,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
433041,Quintrell Grdns East,2023-06-18T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
433041,Quintrell Grdns East,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.14
433041,Quintrell Grdns East,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
433041,Quintrell Grdns East,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.73
433041,Quintrell Grdns East,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
433041,Quintrell Grdns East,2023-06-18T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
433041,Quintrell Grdns East,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
433041,Quintrell Grdns East,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
433041,Quintrell Grdns East,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
433041,Quintrell Grdns East,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.1
433041,Quintrell Grdns East,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
433041,Quintrell Grdns East,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
433041,Quintrell Grdns East,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.85
433041,Quintrell Grdns East,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
433041,Quintrell Grdns East,2023-06-18T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
433041,Quintrell Grdns East,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,27.4
433041,Quintrell Grdns East,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
433041,Quintrell Grdns East,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
433041,Quintrell Grdns East,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
433041,Quintrell Grdns East,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
433041,Quintrell Grdns East,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
433041,Quintrell Grdns East,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
433041,Quintrell Grdns East,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
433041,Quintrell Grdns East,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.49
433041,Quintrell Grdns East,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
433041,Quintrell Grdns East,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.22
433041,Quintrell Grdns East,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.0
433041,Quintrell Grdns East,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.12
433041,Quintrell Grdns East,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
433041,Quintrell Grdns East,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
433041,Quintrell Grdns East,2023-06-18T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-18T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-18T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-18T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-18T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-18T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-18T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-18T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-18T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-18T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
433041,Quintrell Grdns East,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
433041,Quintrell Grdns East,2023-06-18T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
433041,Quintrell Grdns East,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.96
433041,Quintrell Grdns East,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
433041,Quintrell Grdns East,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.04
433041,Quintrell Grdns East,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
433041,Quintrell Grdns East,2023-06-18T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
433041,Quintrell Grdns East,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
433041,Quintrell Grdns East,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
433041,Quintrell Grdns East,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
433041,Quintrell Grdns East,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
433041,Quintrell Grdns East,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.98
433041,Quintrell Grdns East,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
433041,Quintrell Grdns East,2023-06-18T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,27.4
433041,Quintrell Grdns East,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
433041,Quintrell Grdns East,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
433041,Quintrell Grdns East,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
433041,Quintrell Grdns East,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
433041,Quintrell Grdns East,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
433041,Quintrell Grdns East,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
433041,Quintrell Grdns East,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
433041,Quintrell Grdns East,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.24
433041,Quintrell Grdns East,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
433041,Quintrell Grdns East,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.48
433041,Quintrell Grdns East,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.32
433041,Quintrell Grdns East,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.83
433041,Quintrell Grdns East,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,16.2
433041,Quintrell Grdns East,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
433041,Quintrell Grdns East,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
433041,Quintrell Grdns East,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
433041,Quintrell Grdns East,2023-06-18T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-18T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-18T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-18T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-18T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-18T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-18T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-18T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-18T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-18T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
433041,Quintrell Grdns East,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.48
433041,Quintrell Grdns East,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
433041,Quintrell Grdns East,2023-06-18T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
433041,Quintrell Grdns East,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.31
433041,Quintrell Grdns East,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
433041,Quintrell Grdns East,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.68
433041,Quintrell Grdns East,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.5
433041,Quintrell Grdns East,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
433041,Quintrell Grdns East,2023-06-18T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
433041,Quintrell Grdns East,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
433041,Quintrell Grdns East,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.07
433041,Quintrell Grdns East,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.92
433041,Quintrell Grdns East,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.02
433041,Quintrell Grdns East,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
433041,Quintrell Grdns East,2023-06-18T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,27.5
433041,Quintrell Grdns East,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
433041,Quintrell Grdns East,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
433041,Quintrell Grdns East,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
433041,Quintrell Grdns East,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
433041,Quintrell Grdns East,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
433041,Quintrell Grdns East,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
433041,Quintrell Grdns East,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
433041,Quintrell Grdns East,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.6
433041,Quintrell Grdns East,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
433041,Quintrell Grdns East,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.34
433041,Quintrell Grdns East,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.01
433041,Quintrell Grdns East,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.28
433041,Quintrell Grdns East,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
433041,Quintrell Grdns East,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
433041,Quintrell Grdns East,2023-06-18T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-18T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-18T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-18T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-18T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-18T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-18T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-18T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-18T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-18T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
433041,Quintrell Grdns East,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
433041,Quintrell Grdns East,2023-06-18T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
433041,Quintrell Grdns East,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.46
433041,Quintrell Grdns East,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.69
433041,Quintrell Grdns East,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.65
433041,Quintrell Grdns East,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
433041,Quintrell Grdns East,2023-06-18T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
433041,Quintrell Grdns East,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
433041,Quintrell Grdns East,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.06
433041,Quintrell Grdns East,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.6
433041,Quintrell Grdns East,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
433041,Quintrell Grdns East,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.08
433041,Quintrell Grdns East,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
433041,Quintrell Grdns East,2023-06-18T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
433041,Quintrell Grdns East,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
433041,Quintrell Grdns East,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,27.5
433041,Quintrell Grdns East,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
433041,Quintrell Grdns East,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
433041,Quintrell Grdns East,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
433041,Quintrell Grdns East,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
433041,Quintrell Grdns East,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
433041,Quintrell Grdns East,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
433041,Quintrell Grdns East,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
433041,Quintrell Grdns East,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.76
433041,Quintrell Grdns East,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
433041,Quintrell Grdns East,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.46
433041,Quintrell Grdns East,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.15
433041,Quintrell Grdns East,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.23
433041,Quintrell Grdns East,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
433041,Quintrell Grdns East,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
433041,Quintrell Grdns East,2023-06-18T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-18T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-18T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-18T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-18T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-18T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-18T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-18T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-18T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-18T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
433041,Quintrell Grdns East,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
433041,Quintrell Grdns East,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
433041,Quintrell Grdns East,2023-06-18T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
