Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
433041,Quintrell Grdns East,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.24
433041,Quintrell Grdns East,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.67
433041,Quintrell Grdns East,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.73
433041,Quintrell Grdns East,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
433041,Quintrell Grdns East,2023-06-18T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
433041,Quintrell Grdns East,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
433041,Quintrell Grdns East,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.02
433041,Quintrell Grdns East,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.51
433041,Quintrell Grdns East,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.94
433041,Quintrell Grdns East,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
433041,Quintrell Grdns East,2023-06-18T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
433041,Quintrell Grdns East,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,27.5
433041,Quintrell Grdns East,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
433041,Quintrell Grdns East,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
433041,Quintrell Grdns East,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
433041,Quintrell Grdns East,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
433041,Quintrell Grdns East,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
433041,Quintrell Grdns East,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
433041,Quintrell Grdns East,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
433041,Quintrell Grdns East,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.47
433041,Quintrell Grdns East,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
433041,Quintrell Grdns East,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.3
433041,Quintrell Grdns East,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.18
433041,Quintrell Grdns East,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.1
433041,Quintrell Grdns East,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,12.1
433041,Quintrell Grdns East,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
433041,Quintrell Grdns East,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
433041,Quintrell Grdns East,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
433041,Quintrell Grdns East,2023-06-18T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-18T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-18T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-18T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-18T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-18T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-18T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-18T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-18T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-18T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
433041,Quintrell Grdns East,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.58
433041,Quintrell Grdns East,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
433041,Quintrell Grdns East,2023-06-18T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
433041,Quintrell Grdns East,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.56
433041,Quintrell Grdns East,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.69
433041,Quintrell Grdns East,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.67
433041,Quintrell Grdns East,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
433041,Quintrell Grdns East,2023-06-18T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
433041,Quintrell Grdns East,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
433041,Quintrell Grdns East,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
433041,Quintrell Grdns East,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
433041,Quintrell Grdns East,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.71
433041,Quintrell Grdns East,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.95
433041,Quintrell Grdns East,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
433041,Quintrell Grdns East,2023-06-18T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
433041,Quintrell Grdns East,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
433041,Quintrell Grdns East,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,27.6
433041,Quintrell Grdns East,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
433041,Quintrell Grdns East,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
433041,Quintrell Grdns East,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
433041,Quintrell Grdns East,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
433041,Quintrell Grdns East,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
433041,Quintrell Grdns East,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
433041,Quintrell Grdns East,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
433041,Quintrell Grdns East,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.94
433041,Quintrell Grdns East,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
433041,Quintrell Grdns East,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.16
433041,Quintrell Grdns East,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.22
433041,Quintrell Grdns East,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.18
433041,Quintrell Grdns East,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
433041,Quintrell Grdns East,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
433041,Quintrell Grdns East,2023-06-18T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-18T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-18T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-18T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-18T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-18T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-18T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-18T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-18T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-18T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
433041,Quintrell Grdns East,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
433041,Quintrell Grdns East,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.33
433041,Quintrell Grdns East,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
433041,Quintrell Grdns East,2023-06-18T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
433041,Quintrell Grdns East,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.71
433041,Quintrell Grdns East,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
433041,Quintrell Grdns East,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.75
433041,Quintrell Grdns East,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.52
433041,Quintrell Grdns East,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
433041,Quintrell Grdns East,2023-06-18T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
433041,Quintrell Grdns East,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
433041,Quintrell Grdns East,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
433041,Quintrell Grdns East,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.76
433041,Quintrell Grdns East,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.91
433041,Quintrell Grdns East,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
433041,Quintrell Grdns East,2023-06-18T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
433041,Quintrell Grdns East,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,27.6
433041,Quintrell Grdns East,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
433041,Quintrell Grdns East,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
433041,Quintrell Grdns East,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
433041,Quintrell Grdns East,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
433041,Quintrell Grdns East,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
433041,Quintrell Grdns East,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
433041,Quintrell Grdns East,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
433041,Quintrell Grdns East,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.98
433041,Quintrell Grdns East,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
433041,Quintrell Grdns East,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.22
433041,Quintrell Grdns East,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.76
433041,Quintrell Grdns East,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.88
433041,Quintrell Grdns East,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
433041,Quintrell Grdns East,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
433041,Quintrell Grdns East,2023-06-18T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-18T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-18T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-18T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-18T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-18T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-18T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-18T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-18T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-18T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
433041,Quintrell Grdns East,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
433041,Quintrell Grdns East,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
433041,Quintrell Grdns East,2023-06-18T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
433041,Quintrell Grdns East,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.75
433041,Quintrell Grdns East,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
433041,Quintrell Grdns East,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
433041,Quintrell Grdns East,2023-06-18T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
433041,Quintrell Grdns East,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.13
433041,Quintrell Grdns East,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.12
433041,Quintrell Grdns East,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.01
433041,Quintrell Grdns East,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
433041,Quintrell Grdns East,2023-06-18T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
433041,Quintrell Grdns East,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,27.7
433041,Quintrell Grdns East,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
433041,Quintrell Grdns East,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
433041,Quintrell Grdns East,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
433041,Quintrell Grdns East,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
433041,Quintrell Grdns East,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
433041,Quintrell Grdns East,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
433041,Quintrell Grdns East,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
433041,Quintrell Grdns East,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.11
433041,Quintrell Grdns East,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
433041,Quintrell Grdns East,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.05
433041,Quintrell Grdns East,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.12
433041,Quintrell Grdns East,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.79
433041,Quintrell Grdns East,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
433041,Quintrell Grdns East,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
433041,Quintrell Grdns East,2023-06-18T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-18T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-18T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-18T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-18T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-18T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-18T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-18T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-18T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-18T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
433041,Quintrell Grdns East,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
433041,Quintrell Grdns East,2023-06-18T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
433041,Quintrell Grdns East,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.44
433041,Quintrell Grdns East,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
433041,Quintrell Grdns East,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.72
433041,Quintrell Grdns East,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
433041,Quintrell Grdns East,2023-06-18T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
433041,Quintrell Grdns East,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
433041,Quintrell Grdns East,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.66
433041,Quintrell Grdns East,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
433041,Quintrell Grdns East,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.69
433041,Quintrell Grdns East,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
433041,Quintrell Grdns East,2023-06-18T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
433041,Quintrell Grdns East,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,27.8
433041,Quintrell Grdns East,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
433041,Quintrell Grdns East,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
433041,Quintrell Grdns East,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
433041,Quintrell Grdns East,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
433041,Quintrell Grdns East,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
433041,Quintrell Grdns East,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
433041,Quintrell Grdns East,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
433041,Quintrell Grdns East,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.75
433041,Quintrell Grdns East,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
433041,Quintrell Grdns East,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.27
433041,Quintrell Grdns East,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.69
433041,Quintrell Grdns East,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.83
433041,Quintrell Grdns East,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
433041,Quintrell Grdns East,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
433041,Quintrell Grdns East,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
433041,Quintrell Grdns East,2023-06-18T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-18T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-18T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-18T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-18T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-18T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-18T01:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-18T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-18T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-18T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
433041,Quintrell Grdns East,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.54
433041,Quintrell Grdns East,2023-06-18T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
433041,Quintrell Grdns East,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.64
433041,Quintrell Grdns East,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
433041,Quintrell Grdns East,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.86
433041,Quintrell Grdns East,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
433041,Quintrell Grdns East,2023-06-18T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
433041,Quintrell Grdns East,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
433041,Quintrell Grdns East,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
433041,Quintrell Grdns East,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.79
433041,Quintrell Grdns East,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.54
433041,Quintrell Grdns East,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
433041,Quintrell Grdns East,2023-06-18T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
433041,Quintrell Grdns East,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,27.8
433041,Quintrell Grdns East,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
433041,Quintrell Grdns East,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
433041,Quintrell Grdns East,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
433041,Quintrell Grdns East,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
433041,Quintrell Grdns East,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
433041,Quintrell Grdns East,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
433041,Quintrell Grdns East,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
433041,Quintrell Grdns East,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.89
433041,Quintrell Grdns East,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
433041,Quintrell Grdns East,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.39
433041,Quintrell Grdns East,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.65
433041,Quintrell Grdns East,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.65
433041,Quintrell Grdns East,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
433041,Quintrell Grdns East,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
433041,Quintrell Grdns East,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
433041,Quintrell Grdns East,2023-06-18T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-18T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-18T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-18T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-18T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-18T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-18T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-18T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-18T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-18T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
433041,Quintrell Grdns East,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.3
433041,Quintrell Grdns East,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
433041,Quintrell Grdns East,2023-06-18T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
433041,Quintrell Grdns East,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.9
433041,Quintrell Grdns East,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
433041,Quintrell Grdns East,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.39
433041,Quintrell Grdns East,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
433041,Quintrell Grdns East,2023-06-18T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
433041,Quintrell Grdns East,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
433041,Quintrell Grdns East,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
433041,Quintrell Grdns East,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.07
433041,Quintrell Grdns East,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.79
433041,Quintrell Grdns East,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
433041,Quintrell Grdns East,2023-06-18T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,27.8
433041,Quintrell Grdns East,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
433041,Quintrell Grdns East,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
433041,Quintrell Grdns East,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
433041,Quintrell Grdns East,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
433041,Quintrell Grdns East,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
433041,Quintrell Grdns East,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
433041,Quintrell Grdns East,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
433041,Quintrell Grdns East,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.26
433041,Quintrell Grdns East,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
433041,Quintrell Grdns East,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.45
433041,Quintrell Grdns East,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.5
433041,Quintrell Grdns East,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.97
433041,Quintrell Grdns East,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
433041,Quintrell Grdns East,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
433041,Quintrell Grdns East,2023-06-18T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-18T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-18T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-18T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-18T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-18T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-18T01:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-18T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-18T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-18T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
433041,Quintrell Grdns East,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
433041,Quintrell Grdns East,2023-06-18T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
433041,Quintrell Grdns East,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.02
433041,Quintrell Grdns East,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
433041,Quintrell Grdns East,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
433041,Quintrell Grdns East,2023-06-18T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
433041,Quintrell Grdns East,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
433041,Quintrell Grdns East,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.18
433041,Quintrell Grdns East,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.62
433041,Quintrell Grdns East,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.31
433041,Quintrell Grdns East,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
433041,Quintrell Grdns East,2023-06-18T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
433041,Quintrell Grdns East,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,27.9
433041,Quintrell Grdns East,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
433041,Quintrell Grdns East,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
433041,Quintrell Grdns East,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
433041,Quintrell Grdns East,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
433041,Quintrell Grdns East,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
433041,Quintrell Grdns East,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
433041,Quintrell Grdns East,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
433041,Quintrell Grdns East,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.4
433041,Quintrell Grdns East,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
433041,Quintrell Grdns East,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.27
433041,Quintrell Grdns East,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.17
433041,Quintrell Grdns East,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.85
433041,Quintrell Grdns East,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
433041,Quintrell Grdns East,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
433041,Quintrell Grdns East,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
433041,Quintrell Grdns East,2023-06-18T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-18T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-18T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-18T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-18T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-18T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-18T01:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-18T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-18T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-18T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
433041,Quintrell Grdns East,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
433041,Quintrell Grdns East,2023-06-18T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
433041,Quintrell Grdns East,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.22
433041,Quintrell Grdns East,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
433041,Quintrell Grdns East,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.68
433041,Quintrell Grdns East,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.76
433041,Quintrell Grdns East,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
433041,Quintrell Grdns East,2023-06-18T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
433041,Quintrell Grdns East,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
433041,Quintrell Grdns East,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.13
433041,Quintrell Grdns East,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.01
433041,Quintrell Grdns East,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.1
433041,Quintrell Grdns East,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
433041,Quintrell Grdns East,2023-06-18T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,27.9
433041,Quintrell Grdns East,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
433041,Quintrell Grdns East,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
433041,Quintrell Grdns East,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
433041,Quintrell Grdns East,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
433041,Quintrell Grdns East,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
433041,Quintrell Grdns East,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
433041,Quintrell Grdns East,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
433041,Quintrell Grdns East,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.6
433041,Quintrell Grdns East,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
433041,Quintrell Grdns East,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.43
433041,Quintrell Grdns East,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.21
433041,Quintrell Grdns East,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.16
433041,Quintrell Grdns East,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
433041,Quintrell Grdns East,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
433041,Quintrell Grdns East,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
433041,Quintrell Grdns East,2023-06-18T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-18T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-18T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-18T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-18T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-18T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-18T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-18T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-18T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-18T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
433041,Quintrell Grdns East,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
