Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-17T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-17T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-17T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
433041,Quintrell Grdns East,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
433041,Quintrell Grdns East,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.48
433041,Quintrell Grdns East,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.58
433041,Quintrell Grdns East,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
433041,Quintrell Grdns East,2023-06-17T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
433041,Quintrell Grdns East,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.49
433041,Quintrell Grdns East,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
433041,Quintrell Grdns East,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.13
433041,Quintrell Grdns East,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.62
433041,Quintrell Grdns East,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
433041,Quintrell Grdns East,2023-06-17T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
433041,Quintrell Grdns East,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
433041,Quintrell Grdns East,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
433041,Quintrell Grdns East,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.91
433041,Quintrell Grdns East,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.26
433041,Quintrell Grdns East,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.15
433041,Quintrell Grdns East,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.78
433041,Quintrell Grdns East,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.94
433041,Quintrell Grdns East,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
433041,Quintrell Grdns East,2023-06-17T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
433041,Quintrell Grdns East,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
433041,Quintrell Grdns East,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
433041,Quintrell Grdns East,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,29.5
433041,Quintrell Grdns East,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
433041,Quintrell Grdns East,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
433041,Quintrell Grdns East,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
433041,Quintrell Grdns East,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
433041,Quintrell Grdns East,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
433041,Quintrell Grdns East,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
433041,Quintrell Grdns East,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
433041,Quintrell Grdns East,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.13
433041,Quintrell Grdns East,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
433041,Quintrell Grdns East,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.51
433041,Quintrell Grdns East,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.17
433041,Quintrell Grdns East,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.57
433041,Quintrell Grdns East,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
433041,Quintrell Grdns East,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
433041,Quintrell Grdns East,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
433041,Quintrell Grdns East,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
433041,Quintrell Grdns East,2023-06-17T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-17T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-17T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-17T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-17T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-17T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-17T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-17T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-17T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-17T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.91
433041,Quintrell Grdns East,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
433041,Quintrell Grdns East,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.85
433041,Quintrell Grdns East,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.86
433041,Quintrell Grdns East,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
433041,Quintrell Grdns East,2023-06-17T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
433041,Quintrell Grdns East,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
433041,Quintrell Grdns East,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.39
433041,Quintrell Grdns East,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
433041,Quintrell Grdns East,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.06
433041,Quintrell Grdns East,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.49
433041,Quintrell Grdns East,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
433041,Quintrell Grdns East,2023-06-17T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
433041,Quintrell Grdns East,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
433041,Quintrell Grdns East,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
433041,Quintrell Grdns East,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.72
433041,Quintrell Grdns East,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.03
433041,Quintrell Grdns East,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.52
433041,Quintrell Grdns East,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.46
433041,Quintrell Grdns East,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.77
433041,Quintrell Grdns East,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
433041,Quintrell Grdns East,2023-06-17T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
433041,Quintrell Grdns East,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
433041,Quintrell Grdns East,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
433041,Quintrell Grdns East,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
433041,Quintrell Grdns East,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,29.6
433041,Quintrell Grdns East,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
433041,Quintrell Grdns East,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
433041,Quintrell Grdns East,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
433041,Quintrell Grdns East,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
433041,Quintrell Grdns East,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
433041,Quintrell Grdns East,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
433041,Quintrell Grdns East,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
433041,Quintrell Grdns East,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.96
433041,Quintrell Grdns East,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
433041,Quintrell Grdns East,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.53
433041,Quintrell Grdns East,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.15
433041,Quintrell Grdns East,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.51
433041,Quintrell Grdns East,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
433041,Quintrell Grdns East,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
433041,Quintrell Grdns East,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
433041,Quintrell Grdns East,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
433041,Quintrell Grdns East,2023-06-17T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-17T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-17T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-17T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-17T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-17T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-17T20:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-17T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-17T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-17T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.46
433041,Quintrell Grdns East,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
433041,Quintrell Grdns East,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.14
433041,Quintrell Grdns East,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.64
433041,Quintrell Grdns East,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
433041,Quintrell Grdns East,2023-06-17T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
433041,Quintrell Grdns East,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.85
433041,Quintrell Grdns East,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
433041,Quintrell Grdns East,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.05
433041,Quintrell Grdns East,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.45
433041,Quintrell Grdns East,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
433041,Quintrell Grdns East,2023-06-17T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
433041,Quintrell Grdns East,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
433041,Quintrell Grdns East,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.8
433041,Quintrell Grdns East,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.08
433041,Quintrell Grdns East,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.66
433041,Quintrell Grdns East,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.79
433041,Quintrell Grdns East,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.48
433041,Quintrell Grdns East,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
433041,Quintrell Grdns East,2023-06-17T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
433041,Quintrell Grdns East,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
433041,Quintrell Grdns East,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
433041,Quintrell Grdns East,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
433041,Quintrell Grdns East,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,29.6
433041,Quintrell Grdns East,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
433041,Quintrell Grdns East,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
433041,Quintrell Grdns East,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
433041,Quintrell Grdns East,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
433041,Quintrell Grdns East,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
433041,Quintrell Grdns East,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
433041,Quintrell Grdns East,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
433041,Quintrell Grdns East,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.41
433041,Quintrell Grdns East,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
433041,Quintrell Grdns East,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.15
433041,Quintrell Grdns East,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.59
433041,Quintrell Grdns East,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,10.24
433041,Quintrell Grdns East,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,21.7
433041,Quintrell Grdns East,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
433041,Quintrell Grdns East,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
433041,Quintrell Grdns East,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
433041,Quintrell Grdns East,2023-06-17T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-17T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-17T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-17T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-17T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-17T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-17T19:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-17T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-17T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-17T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
433041,Quintrell Grdns East,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
433041,Quintrell Grdns East,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.33
433041,Quintrell Grdns East,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
433041,Quintrell Grdns East,2023-06-17T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
433041,Quintrell Grdns East,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.23
433041,Quintrell Grdns East,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
433041,Quintrell Grdns East,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.35
433041,Quintrell Grdns East,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.84
433041,Quintrell Grdns East,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
433041,Quintrell Grdns East,2023-06-17T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
433041,Quintrell Grdns East,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
433041,Quintrell Grdns East,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
433041,Quintrell Grdns East,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.8
433041,Quintrell Grdns East,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.34
433041,Quintrell Grdns East,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.61
433041,Quintrell Grdns East,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.89
433041,Quintrell Grdns East,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.91
433041,Quintrell Grdns East,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
433041,Quintrell Grdns East,2023-06-17T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
433041,Quintrell Grdns East,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
433041,Quintrell Grdns East,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
433041,Quintrell Grdns East,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
433041,Quintrell Grdns East,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,29.7
433041,Quintrell Grdns East,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
433041,Quintrell Grdns East,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
433041,Quintrell Grdns East,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
433041,Quintrell Grdns East,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
433041,Quintrell Grdns East,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
433041,Quintrell Grdns East,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
433041,Quintrell Grdns East,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
433041,Quintrell Grdns East,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.09
433041,Quintrell Grdns East,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
433041,Quintrell Grdns East,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.7
433041,Quintrell Grdns East,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.39
433041,Quintrell Grdns East,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,10.51
433041,Quintrell Grdns East,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
433041,Quintrell Grdns East,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
433041,Quintrell Grdns East,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
433041,Quintrell Grdns East,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
433041,Quintrell Grdns East,2023-06-17T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-17T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-17T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-17T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-17T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-17T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-17T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-17T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-17T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-17T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
433041,Quintrell Grdns East,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
433041,Quintrell Grdns East,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
433041,Quintrell Grdns East,2023-06-17T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
433041,Quintrell Grdns East,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.93
433041,Quintrell Grdns East,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
433041,Quintrell Grdns East,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.37
433041,Quintrell Grdns East,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.62
433041,Quintrell Grdns East,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
433041,Quintrell Grdns East,2023-06-17T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
433041,Quintrell Grdns East,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
433041,Quintrell Grdns East,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.83
433041,Quintrell Grdns East,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.77
433041,Quintrell Grdns East,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.84
433041,Quintrell Grdns East,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.25
433041,Quintrell Grdns East,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.43
433041,Quintrell Grdns East,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
433041,Quintrell Grdns East,2023-06-17T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
433041,Quintrell Grdns East,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
433041,Quintrell Grdns East,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
433041,Quintrell Grdns East,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
433041,Quintrell Grdns East,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,29.7
433041,Quintrell Grdns East,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
433041,Quintrell Grdns East,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
433041,Quintrell Grdns East,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
433041,Quintrell Grdns East,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
433041,Quintrell Grdns East,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
433041,Quintrell Grdns East,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
433041,Quintrell Grdns East,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
433041,Quintrell Grdns East,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.16
433041,Quintrell Grdns East,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
433041,Quintrell Grdns East,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.26
433041,Quintrell Grdns East,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.67
433041,Quintrell Grdns East,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.57
433041,Quintrell Grdns East,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
433041,Quintrell Grdns East,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
433041,Quintrell Grdns East,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
433041,Quintrell Grdns East,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
433041,Quintrell Grdns East,2023-06-17T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
433041,Quintrell Grdns East,2023-06-17T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-17T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-17T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-17T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-17T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-17T19:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-17T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-17T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-17T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
433041,Quintrell Grdns East,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
433041,Quintrell Grdns East,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
433041,Quintrell Grdns East,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
433041,Quintrell Grdns East,2023-06-17T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.98
433041,Quintrell Grdns East,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.89
433041,Quintrell Grdns East,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
433041,Quintrell Grdns East,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.19
433041,Quintrell Grdns East,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.82
433041,Quintrell Grdns East,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
433041,Quintrell Grdns East,2023-06-17T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
433041,Quintrell Grdns East,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
433041,Quintrell Grdns East,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
433041,Quintrell Grdns East,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
433041,Quintrell Grdns East,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.1
433041,Quintrell Grdns East,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.66
433041,Quintrell Grdns East,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.5
433041,Quintrell Grdns East,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.68
433041,Quintrell Grdns East,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.99
433041,Quintrell Grdns East,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
433041,Quintrell Grdns East,2023-06-17T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
433041,Quintrell Grdns East,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
433041,Quintrell Grdns East,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
433041,Quintrell Grdns East,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
433041,Quintrell Grdns East,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,29.8
433041,Quintrell Grdns East,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
433041,Quintrell Grdns East,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
433041,Quintrell Grdns East,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
433041,Quintrell Grdns East,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
433041,Quintrell Grdns East,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
433041,Quintrell Grdns East,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
433041,Quintrell Grdns East,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.98
433041,Quintrell Grdns East,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.01
433041,Quintrell Grdns East,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
433041,Quintrell Grdns East,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.5
433041,Quintrell Grdns East,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.46
433041,Quintrell Grdns East,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.92
433041,Quintrell Grdns East,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
433041,Quintrell Grdns East,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
433041,Quintrell Grdns East,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
433041,Quintrell Grdns East,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
433041,Quintrell Grdns East,2023-06-17T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-17T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-17T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-17T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-17T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-17T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-17T19:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-17T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-17T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-17T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
433041,Quintrell Grdns East,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
433041,Quintrell Grdns East,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
433041,Quintrell Grdns East,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
433041,Quintrell Grdns East,2023-06-17T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.57
433041,Quintrell Grdns East,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.24
433041,Quintrell Grdns East,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
433041,Quintrell Grdns East,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.49
433041,Quintrell Grdns East,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
433041,Quintrell Grdns East,2023-06-17T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
433041,Quintrell Grdns East,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
433041,Quintrell Grdns East,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
433041,Quintrell Grdns East,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.8
433041,Quintrell Grdns East,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.41
433041,Quintrell Grdns East,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.23
433041,Quintrell Grdns East,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.83
433041,Quintrell Grdns East,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.57
433041,Quintrell Grdns East,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
433041,Quintrell Grdns East,2023-06-17T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
433041,Quintrell Grdns East,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
433041,Quintrell Grdns East,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
433041,Quintrell Grdns East,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
433041,Quintrell Grdns East,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,29.8
433041,Quintrell Grdns East,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
433041,Quintrell Grdns East,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
433041,Quintrell Grdns East,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
433041,Quintrell Grdns East,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
433041,Quintrell Grdns East,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
433041,Quintrell Grdns East,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
433041,Quintrell Grdns East,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.01
433041,Quintrell Grdns East,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.16
433041,Quintrell Grdns East,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
433041,Quintrell Grdns East,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.72
433041,Quintrell Grdns East,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.44
433041,Quintrell Grdns East,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,9.76
433041,Quintrell Grdns East,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
433041,Quintrell Grdns East,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
433041,Quintrell Grdns East,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
433041,Quintrell Grdns East,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
433041,Quintrell Grdns East,2023-06-17T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-17T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-17T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-17T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-17T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-17T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-17T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-17T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-17T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-17T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
433041,Quintrell Grdns East,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
433041,Quintrell Grdns East,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
433041,Quintrell Grdns East,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
433041,Quintrell Grdns East,2023-06-17T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.08
433041,Quintrell Grdns East,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.26
433041,Quintrell Grdns East,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
433041,Quintrell Grdns East,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.42
433041,Quintrell Grdns East,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.71
433041,Quintrell Grdns East,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
433041,Quintrell Grdns East,2023-06-17T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
433041,Quintrell Grdns East,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
433041,Quintrell Grdns East,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
433041,Quintrell Grdns East,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.8
433041,Quintrell Grdns East,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.05
433041,Quintrell Grdns East,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.33
433041,Quintrell Grdns East,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.73
433041,Quintrell Grdns East,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.06
433041,Quintrell Grdns East,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
433041,Quintrell Grdns East,2023-06-17T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
433041,Quintrell Grdns East,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
433041,Quintrell Grdns East,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
433041,Quintrell Grdns East,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
433041,Quintrell Grdns East,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,29.9
433041,Quintrell Grdns East,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
433041,Quintrell Grdns East,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
433041,Quintrell Grdns East,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
433041,Quintrell Grdns East,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
433041,Quintrell Grdns East,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
433041,Quintrell Grdns East,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
433041,Quintrell Grdns East,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
433041,Quintrell Grdns East,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.76
433041,Quintrell Grdns East,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
433041,Quintrell Grdns East,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.65
433041,Quintrell Grdns East,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.33
433041,Quintrell Grdns East,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.09
433041,Quintrell Grdns East,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
433041,Quintrell Grdns East,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
433041,Quintrell Grdns East,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
433041,Quintrell Grdns East,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
433041,Quintrell Grdns East,2023-06-17T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-17T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-17T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-17T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-17T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-17T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-17T19:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-17T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-17T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-17T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
433041,Quintrell Grdns East,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
433041,Quintrell Grdns East,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.7
433041,Quintrell Grdns East,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
433041,Quintrell Grdns East,2023-06-17T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.16
433041,Quintrell Grdns East,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.71
433041,Quintrell Grdns East,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
433041,Quintrell Grdns East,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.99
433041,Quintrell Grdns East,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.97
433041,Quintrell Grdns East,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
433041,Quintrell Grdns East,2023-06-17T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
433041,Quintrell Grdns East,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
433041,Quintrell Grdns East,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.29
433041,Quintrell Grdns East,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.91
433041,Quintrell Grdns East,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.14
433041,Quintrell Grdns East,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.45
433041,Quintrell Grdns East,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.65
433041,Quintrell Grdns East,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
433041,Quintrell Grdns East,2023-06-17T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
433041,Quintrell Grdns East,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
433041,Quintrell Grdns East,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
433041,Quintrell Grdns East,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
433041,Quintrell Grdns East,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,29.9
433041,Quintrell Grdns East,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
433041,Quintrell Grdns East,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
433041,Quintrell Grdns East,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
433041,Quintrell Grdns East,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
433041,Quintrell Grdns East,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
433041,Quintrell Grdns East,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
433041,Quintrell Grdns East,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.58
433041,Quintrell Grdns East,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.03
433041,Quintrell Grdns East,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
433041,Quintrell Grdns East,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.06
433041,Quintrell Grdns East,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.33
433041,Quintrell Grdns East,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.63
433041,Quintrell Grdns East,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
433041,Quintrell Grdns East,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
433041,Quintrell Grdns East,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
433041,Quintrell Grdns East,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
433041,Quintrell Grdns East,2023-06-17T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-17T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-17T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
