Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-17T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-17T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-17T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
433041,Quintrell Grdns East,2023-06-17T18:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-17T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-17T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-17T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
433041,Quintrell Grdns East,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
433041,Quintrell Grdns East,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.33
433041,Quintrell Grdns East,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
433041,Quintrell Grdns East,2023-06-17T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
433041,Quintrell Grdns East,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.41
433041,Quintrell Grdns East,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.24
433041,Quintrell Grdns East,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.97
433041,Quintrell Grdns East,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.54
433041,Quintrell Grdns East,2023-06-17T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
433041,Quintrell Grdns East,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
433041,Quintrell Grdns East,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.23
433041,Quintrell Grdns East,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.58
433041,Quintrell Grdns East,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.81
433041,Quintrell Grdns East,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.78
433041,Quintrell Grdns East,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.05
433041,Quintrell Grdns East,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
433041,Quintrell Grdns East,2023-06-17T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
433041,Quintrell Grdns East,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
433041,Quintrell Grdns East,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
433041,Quintrell Grdns East,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
433041,Quintrell Grdns East,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,30.0
433041,Quintrell Grdns East,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
433041,Quintrell Grdns East,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
433041,Quintrell Grdns East,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
433041,Quintrell Grdns East,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
433041,Quintrell Grdns East,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
433041,Quintrell Grdns East,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
433041,Quintrell Grdns East,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
433041,Quintrell Grdns East,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.27
433041,Quintrell Grdns East,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
433041,Quintrell Grdns East,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.74
433041,Quintrell Grdns East,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.39
433041,Quintrell Grdns East,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.04
433041,Quintrell Grdns East,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
433041,Quintrell Grdns East,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
433041,Quintrell Grdns East,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
433041,Quintrell Grdns East,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
433041,Quintrell Grdns East,2023-06-17T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-17T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-17T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-17T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-17T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-17T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-17T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-17T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-17T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-17T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
433041,Quintrell Grdns East,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.72
433041,Quintrell Grdns East,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
433041,Quintrell Grdns East,2023-06-17T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
433041,Quintrell Grdns East,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.86
433041,Quintrell Grdns East,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.36
433041,Quintrell Grdns East,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.37
433041,Quintrell Grdns East,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
433041,Quintrell Grdns East,2023-06-17T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
433041,Quintrell Grdns East,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
433041,Quintrell Grdns East,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
433041,Quintrell Grdns East,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.89
433041,Quintrell Grdns East,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.7
433041,Quintrell Grdns East,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.23
433041,Quintrell Grdns East,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.72
433041,Quintrell Grdns East,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.98
433041,Quintrell Grdns East,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
433041,Quintrell Grdns East,2023-06-17T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
433041,Quintrell Grdns East,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
433041,Quintrell Grdns East,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
433041,Quintrell Grdns East,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
433041,Quintrell Grdns East,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,30.0
433041,Quintrell Grdns East,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
433041,Quintrell Grdns East,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
433041,Quintrell Grdns East,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
433041,Quintrell Grdns East,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
433041,Quintrell Grdns East,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
433041,Quintrell Grdns East,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
433041,Quintrell Grdns East,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.23
433041,Quintrell Grdns East,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.87
433041,Quintrell Grdns East,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
433041,Quintrell Grdns East,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.96
433041,Quintrell Grdns East,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.84
433041,Quintrell Grdns East,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.22
433041,Quintrell Grdns East,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
433041,Quintrell Grdns East,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
433041,Quintrell Grdns East,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
433041,Quintrell Grdns East,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
433041,Quintrell Grdns East,2023-06-17T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-17T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-17T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-17T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-17T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-17T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-17T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-17T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-17T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-17T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
433041,Quintrell Grdns East,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
433041,Quintrell Grdns East,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.67
433041,Quintrell Grdns East,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
433041,Quintrell Grdns East,2023-06-17T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-11.86
433041,Quintrell Grdns East,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.11
433041,Quintrell Grdns East,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
433041,Quintrell Grdns East,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.89
433041,Quintrell Grdns East,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.31
433041,Quintrell Grdns East,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
433041,Quintrell Grdns East,2023-06-17T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
433041,Quintrell Grdns East,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.2
433041,Quintrell Grdns East,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
433041,Quintrell Grdns East,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
433041,Quintrell Grdns East,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.65
433041,Quintrell Grdns East,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.76
433041,Quintrell Grdns East,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.05
433041,Quintrell Grdns East,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.53
433041,Quintrell Grdns East,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.19
433041,Quintrell Grdns East,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
433041,Quintrell Grdns East,2023-06-17T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
433041,Quintrell Grdns East,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
433041,Quintrell Grdns East,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
433041,Quintrell Grdns East,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
433041,Quintrell Grdns East,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,30.0
433041,Quintrell Grdns East,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
433041,Quintrell Grdns East,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
433041,Quintrell Grdns East,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
433041,Quintrell Grdns East,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
433041,Quintrell Grdns East,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
433041,Quintrell Grdns East,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
433041,Quintrell Grdns East,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.94
433041,Quintrell Grdns East,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.25
433041,Quintrell Grdns East,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
433041,Quintrell Grdns East,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.27
433041,Quintrell Grdns East,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.93
433041,Quintrell Grdns East,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,8.66
433041,Quintrell Grdns East,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
433041,Quintrell Grdns East,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
433041,Quintrell Grdns East,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
433041,Quintrell Grdns East,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
433041,Quintrell Grdns East,2023-06-17T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-17T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-17T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-17T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-17T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-17T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-17T18:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-17T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-17T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-17T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
433041,Quintrell Grdns East,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
433041,Quintrell Grdns East,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
433041,Quintrell Grdns East,2023-06-17T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.34
433041,Quintrell Grdns East,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.8
433041,Quintrell Grdns East,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
433041,Quintrell Grdns East,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.33
433041,Quintrell Grdns East,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
433041,Quintrell Grdns East,2023-06-17T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
433041,Quintrell Grdns East,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
433041,Quintrell Grdns East,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
433041,Quintrell Grdns East,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.37
433041,Quintrell Grdns East,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.37
433041,Quintrell Grdns East,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.59
433041,Quintrell Grdns East,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.46
433041,Quintrell Grdns East,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.95
433041,Quintrell Grdns East,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
433041,Quintrell Grdns East,2023-06-17T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
433041,Quintrell Grdns East,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
433041,Quintrell Grdns East,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
433041,Quintrell Grdns East,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
433041,Quintrell Grdns East,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,30.0
433041,Quintrell Grdns East,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
433041,Quintrell Grdns East,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
433041,Quintrell Grdns East,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
433041,Quintrell Grdns East,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
433041,Quintrell Grdns East,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
433041,Quintrell Grdns East,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
433041,Quintrell Grdns East,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.45
433041,Quintrell Grdns East,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.46
433041,Quintrell Grdns East,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
433041,Quintrell Grdns East,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.16
433041,Quintrell Grdns East,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.65
433041,Quintrell Grdns East,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.78
433041,Quintrell Grdns East,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
433041,Quintrell Grdns East,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
433041,Quintrell Grdns East,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
433041,Quintrell Grdns East,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
433041,Quintrell Grdns East,2023-06-17T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-17T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-17T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-17T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-17T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-17T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
433041,Quintrell Grdns East,2023-06-17T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-17T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-17T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-17T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
433041,Quintrell Grdns East,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
433041,Quintrell Grdns East,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.3
433041,Quintrell Grdns East,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
433041,Quintrell Grdns East,2023-06-17T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
433041,Quintrell Grdns East,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.42
433041,Quintrell Grdns East,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.86
433041,Quintrell Grdns East,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.12
433041,Quintrell Grdns East,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.05
433041,Quintrell Grdns East,2023-06-17T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
433041,Quintrell Grdns East,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
433041,Quintrell Grdns East,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
433041,Quintrell Grdns East,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.41
433041,Quintrell Grdns East,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.08
433041,Quintrell Grdns East,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.11
433041,Quintrell Grdns East,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.55
433041,Quintrell Grdns East,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.1
433041,Quintrell Grdns East,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
433041,Quintrell Grdns East,2023-06-17T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
433041,Quintrell Grdns East,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
433041,Quintrell Grdns East,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
433041,Quintrell Grdns East,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
433041,Quintrell Grdns East,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,30.0
433041,Quintrell Grdns East,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
433041,Quintrell Grdns East,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
433041,Quintrell Grdns East,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
433041,Quintrell Grdns East,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
433041,Quintrell Grdns East,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
433041,Quintrell Grdns East,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
433041,Quintrell Grdns East,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
433041,Quintrell Grdns East,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.82
433041,Quintrell Grdns East,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
433041,Quintrell Grdns East,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.9
433041,Quintrell Grdns East,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.75
433041,Quintrell Grdns East,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.62
433041,Quintrell Grdns East,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
433041,Quintrell Grdns East,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
433041,Quintrell Grdns East,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
433041,Quintrell Grdns East,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
433041,Quintrell Grdns East,2023-06-17T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-06-17T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-17T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-17T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-17T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-17T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-17T18:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-17T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-17T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-17T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
433041,Quintrell Grdns East,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.36
433041,Quintrell Grdns East,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
433041,Quintrell Grdns East,2023-06-17T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
433041,Quintrell Grdns East,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.96
433041,Quintrell Grdns East,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.87
433041,Quintrell Grdns East,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.57
433041,Quintrell Grdns East,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
433041,Quintrell Grdns East,2023-06-17T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
433041,Quintrell Grdns East,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
433041,Quintrell Grdns East,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.31
433041,Quintrell Grdns East,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.83
433041,Quintrell Grdns East,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.06
433041,Quintrell Grdns East,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.19
433041,Quintrell Grdns East,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.32
433041,Quintrell Grdns East,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
433041,Quintrell Grdns East,2023-06-17T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
433041,Quintrell Grdns East,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
433041,Quintrell Grdns East,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
433041,Quintrell Grdns East,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
433041,Quintrell Grdns East,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,30.0
433041,Quintrell Grdns East,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
433041,Quintrell Grdns East,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
433041,Quintrell Grdns East,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
433041,Quintrell Grdns East,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
433041,Quintrell Grdns East,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
433041,Quintrell Grdns East,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
433041,Quintrell Grdns East,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.09
433041,Quintrell Grdns East,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
433041,Quintrell Grdns East,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.63
433041,Quintrell Grdns East,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.3
433041,Quintrell Grdns East,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,10.2
433041,Quintrell Grdns East,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
433041,Quintrell Grdns East,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
433041,Quintrell Grdns East,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
433041,Quintrell Grdns East,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
433041,Quintrell Grdns East,2023-06-17T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-17T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-17T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-17T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-17T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-17T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-06-17T17:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-17T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-17T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-17T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
433041,Quintrell Grdns East,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
433041,Quintrell Grdns East,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.75
433041,Quintrell Grdns East,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
433041,Quintrell Grdns East,2023-06-17T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
433041,Quintrell Grdns East,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.74
433041,Quintrell Grdns East,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.12
433041,Quintrell Grdns East,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.9
433041,Quintrell Grdns East,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
433041,Quintrell Grdns East,2023-06-17T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
433041,Quintrell Grdns East,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
433041,Quintrell Grdns East,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.47
433041,Quintrell Grdns East,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.41
433041,Quintrell Grdns East,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.96
433041,Quintrell Grdns East,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.85
433041,Quintrell Grdns East,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.68
433041,Quintrell Grdns East,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
433041,Quintrell Grdns East,2023-06-17T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
433041,Quintrell Grdns East,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
433041,Quintrell Grdns East,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
433041,Quintrell Grdns East,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
433041,Quintrell Grdns East,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,30.0
433041,Quintrell Grdns East,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
433041,Quintrell Grdns East,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
433041,Quintrell Grdns East,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
433041,Quintrell Grdns East,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
433041,Quintrell Grdns East,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
433041,Quintrell Grdns East,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
433041,Quintrell Grdns East,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
433041,Quintrell Grdns East,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.53
433041,Quintrell Grdns East,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
433041,Quintrell Grdns East,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.28
433041,Quintrell Grdns East,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.36
433041,Quintrell Grdns East,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,11.83
433041,Quintrell Grdns East,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
433041,Quintrell Grdns East,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
433041,Quintrell Grdns East,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
433041,Quintrell Grdns East,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
433041,Quintrell Grdns East,2023-06-17T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-17T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-17T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-17T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-17T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-17T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-17T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-17T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-17T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-17T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
433041,Quintrell Grdns East,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
433041,Quintrell Grdns East,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.35
433041,Quintrell Grdns East,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
433041,Quintrell Grdns East,2023-06-17T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
433041,Quintrell Grdns East,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.71
433041,Quintrell Grdns East,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.94
433041,Quintrell Grdns East,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.91
433041,Quintrell Grdns East,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
433041,Quintrell Grdns East,2023-06-17T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
433041,Quintrell Grdns East,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.72
433041,Quintrell Grdns East,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.2
433041,Quintrell Grdns East,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.31
433041,Quintrell Grdns East,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.99
433041,Quintrell Grdns East,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.9
433041,Quintrell Grdns East,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
433041,Quintrell Grdns East,2023-06-17T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
433041,Quintrell Grdns East,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
433041,Quintrell Grdns East,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
433041,Quintrell Grdns East,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
433041,Quintrell Grdns East,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,30.1
433041,Quintrell Grdns East,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
433041,Quintrell Grdns East,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
433041,Quintrell Grdns East,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
433041,Quintrell Grdns East,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
433041,Quintrell Grdns East,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
433041,Quintrell Grdns East,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
433041,Quintrell Grdns East,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.36
433041,Quintrell Grdns East,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
433041,Quintrell Grdns East,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.41
433041,Quintrell Grdns East,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.46
433041,Quintrell Grdns East,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,9.92
433041,Quintrell Grdns East,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
433041,Quintrell Grdns East,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
433041,Quintrell Grdns East,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
433041,Quintrell Grdns East,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
433041,Quintrell Grdns East,2023-06-17T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-17T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-17T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-17T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-17T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-17T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-17T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-17T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-17T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-17T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
433041,Quintrell Grdns East,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
433041,Quintrell Grdns East,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
433041,Quintrell Grdns East,2023-06-17T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
433041,Quintrell Grdns East,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.13
433041,Quintrell Grdns East,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.09
433041,Quintrell Grdns East,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.38
433041,Quintrell Grdns East,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
433041,Quintrell Grdns East,2023-06-17T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
433041,Quintrell Grdns East,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
433041,Quintrell Grdns East,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.43
433041,Quintrell Grdns East,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.59
433041,Quintrell Grdns East,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.59
433041,Quintrell Grdns East,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.53
433041,Quintrell Grdns East,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.11
433041,Quintrell Grdns East,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
433041,Quintrell Grdns East,2023-06-17T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
433041,Quintrell Grdns East,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
433041,Quintrell Grdns East,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
433041,Quintrell Grdns East,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,30.2
433041,Quintrell Grdns East,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
433041,Quintrell Grdns East,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
433041,Quintrell Grdns East,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
433041,Quintrell Grdns East,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
433041,Quintrell Grdns East,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.18
433041,Quintrell Grdns East,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
433041,Quintrell Grdns East,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.98
433041,Quintrell Grdns East,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.07
433041,Quintrell Grdns East,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,10.61
433041,Quintrell Grdns East,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
433041,Quintrell Grdns East,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
433041,Quintrell Grdns East,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
