Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
433041,Quintrell Grdns East,2023-06-17T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-17T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-17T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-17T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-17T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-17T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-17T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-17T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-17T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-17T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
433041,Quintrell Grdns East,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
433041,Quintrell Grdns East,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
433041,Quintrell Grdns East,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.42
433041,Quintrell Grdns East,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.73
433041,Quintrell Grdns East,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
433041,Quintrell Grdns East,2023-06-17T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
433041,Quintrell Grdns East,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.21
433041,Quintrell Grdns East,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.7
433041,Quintrell Grdns East,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.59
433041,Quintrell Grdns East,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
433041,Quintrell Grdns East,2023-06-17T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
433041,Quintrell Grdns East,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
433041,Quintrell Grdns East,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.74
433041,Quintrell Grdns East,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.83
433041,Quintrell Grdns East,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.5
433041,Quintrell Grdns East,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.86
433041,Quintrell Grdns East,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.21
433041,Quintrell Grdns East,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
433041,Quintrell Grdns East,2023-06-17T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
433041,Quintrell Grdns East,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
433041,Quintrell Grdns East,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
433041,Quintrell Grdns East,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,30.3
433041,Quintrell Grdns East,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
433041,Quintrell Grdns East,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
433041,Quintrell Grdns East,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
433041,Quintrell Grdns East,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
433041,Quintrell Grdns East,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.61
433041,Quintrell Grdns East,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
433041,Quintrell Grdns East,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.15
433041,Quintrell Grdns East,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.57
433041,Quintrell Grdns East,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,9.67
433041,Quintrell Grdns East,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
433041,Quintrell Grdns East,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
433041,Quintrell Grdns East,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
433041,Quintrell Grdns East,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
433041,Quintrell Grdns East,2023-06-17T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-17T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-17T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-17T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-17T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-17T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-17T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-17T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-17T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-17T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
433041,Quintrell Grdns East,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
433041,Quintrell Grdns East,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
433041,Quintrell Grdns East,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.39
433041,Quintrell Grdns East,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
433041,Quintrell Grdns East,2023-06-17T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
433041,Quintrell Grdns East,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.52
433041,Quintrell Grdns East,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
433041,Quintrell Grdns East,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.06
433041,Quintrell Grdns East,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.1
433041,Quintrell Grdns East,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
433041,Quintrell Grdns East,2023-06-17T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
433041,Quintrell Grdns East,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
433041,Quintrell Grdns East,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
433041,Quintrell Grdns East,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.74
433041,Quintrell Grdns East,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.1
433041,Quintrell Grdns East,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.7
433041,Quintrell Grdns East,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.73
433041,Quintrell Grdns East,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.48
433041,Quintrell Grdns East,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
433041,Quintrell Grdns East,2023-06-17T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
433041,Quintrell Grdns East,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
433041,Quintrell Grdns East,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
433041,Quintrell Grdns East,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
433041,Quintrell Grdns East,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,30.3
433041,Quintrell Grdns East,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
433041,Quintrell Grdns East,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
433041,Quintrell Grdns East,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
433041,Quintrell Grdns East,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
433041,Quintrell Grdns East,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.13
433041,Quintrell Grdns East,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
433041,Quintrell Grdns East,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.36
433041,Quintrell Grdns East,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.21
433041,Quintrell Grdns East,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,9.06
433041,Quintrell Grdns East,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
433041,Quintrell Grdns East,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
433041,Quintrell Grdns East,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
433041,Quintrell Grdns East,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
433041,Quintrell Grdns East,2023-06-17T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-17T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-17T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-17T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-17T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-17T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-17T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-17T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-17T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-17T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
433041,Quintrell Grdns East,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
433041,Quintrell Grdns East,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
433041,Quintrell Grdns East,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
433041,Quintrell Grdns East,2023-06-17T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
433041,Quintrell Grdns East,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.41
433041,Quintrell Grdns East,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
433041,Quintrell Grdns East,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.91
433041,Quintrell Grdns East,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.95
433041,Quintrell Grdns East,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
433041,Quintrell Grdns East,2023-06-17T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
433041,Quintrell Grdns East,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
433041,Quintrell Grdns East,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.93
433041,Quintrell Grdns East,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.98
433041,Quintrell Grdns East,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.38
433041,Quintrell Grdns East,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.47
433041,Quintrell Grdns East,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.28
433041,Quintrell Grdns East,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
433041,Quintrell Grdns East,2023-06-17T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
433041,Quintrell Grdns East,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
433041,Quintrell Grdns East,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
433041,Quintrell Grdns East,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
433041,Quintrell Grdns East,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,30.4
433041,Quintrell Grdns East,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
433041,Quintrell Grdns East,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
433041,Quintrell Grdns East,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
433041,Quintrell Grdns East,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
433041,Quintrell Grdns East,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.93
433041,Quintrell Grdns East,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
433041,Quintrell Grdns East,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.78
433041,Quintrell Grdns East,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.87
433041,Quintrell Grdns East,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,9.77
433041,Quintrell Grdns East,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
433041,Quintrell Grdns East,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
433041,Quintrell Grdns East,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
433041,Quintrell Grdns East,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
433041,Quintrell Grdns East,2023-06-17T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-17T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-17T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-17T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-17T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-17T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
433041,Quintrell Grdns East,2023-06-17T16:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-17T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-17T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-17T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
433041,Quintrell Grdns East,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
433041,Quintrell Grdns East,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
433041,Quintrell Grdns East,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.74
433041,Quintrell Grdns East,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
433041,Quintrell Grdns East,2023-06-17T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.18
433041,Quintrell Grdns East,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.64
433041,Quintrell Grdns East,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
433041,Quintrell Grdns East,2023-06-17T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
433041,Quintrell Grdns East,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
433041,Quintrell Grdns East,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
433041,Quintrell Grdns East,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.48
433041,Quintrell Grdns East,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.96
433041,Quintrell Grdns East,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.81
433041,Quintrell Grdns East,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.82
433041,Quintrell Grdns East,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.07
433041,Quintrell Grdns East,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.52
433041,Quintrell Grdns East,2023-06-17T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
433041,Quintrell Grdns East,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
433041,Quintrell Grdns East,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
433041,Quintrell Grdns East,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
433041,Quintrell Grdns East,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,30.4
433041,Quintrell Grdns East,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
433041,Quintrell Grdns East,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
433041,Quintrell Grdns East,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
433041,Quintrell Grdns East,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
433041,Quintrell Grdns East,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
433041,Quintrell Grdns East,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.64
433041,Quintrell Grdns East,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
433041,Quintrell Grdns East,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.76
433041,Quintrell Grdns East,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.5
433041,Quintrell Grdns East,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.58
433041,Quintrell Grdns East,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
433041,Quintrell Grdns East,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
433041,Quintrell Grdns East,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
433041,Quintrell Grdns East,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
433041,Quintrell Grdns East,2023-06-17T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-17T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-17T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-17T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-17T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-17T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-17T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-17T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-17T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-17T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
433041,Quintrell Grdns East,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
433041,Quintrell Grdns East,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.42
433041,Quintrell Grdns East,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
433041,Quintrell Grdns East,2023-06-17T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
433041,Quintrell Grdns East,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.27
433041,Quintrell Grdns East,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.39
433041,Quintrell Grdns East,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.49
433041,Quintrell Grdns East,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
433041,Quintrell Grdns East,2023-06-17T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
433041,Quintrell Grdns East,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
433041,Quintrell Grdns East,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
433041,Quintrell Grdns East,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.55
433041,Quintrell Grdns East,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.82
433041,Quintrell Grdns East,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.3
433041,Quintrell Grdns East,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.63
433041,Quintrell Grdns East,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.77
433041,Quintrell Grdns East,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
433041,Quintrell Grdns East,2023-06-17T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
433041,Quintrell Grdns East,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
433041,Quintrell Grdns East,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
433041,Quintrell Grdns East,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,30.5
433041,Quintrell Grdns East,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
433041,Quintrell Grdns East,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
433041,Quintrell Grdns East,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
433041,Quintrell Grdns East,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
433041,Quintrell Grdns East,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.55
433041,Quintrell Grdns East,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
433041,Quintrell Grdns East,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.6
433041,Quintrell Grdns East,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.9
433041,Quintrell Grdns East,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.5
433041,Quintrell Grdns East,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
433041,Quintrell Grdns East,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
433041,Quintrell Grdns East,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
433041,Quintrell Grdns East,2023-06-17T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-06-17T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-17T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-17T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-17T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-17T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-17T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-17T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-17T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-17T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
433041,Quintrell Grdns East,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.74
433041,Quintrell Grdns East,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.72
433041,Quintrell Grdns East,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
433041,Quintrell Grdns East,2023-06-17T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
433041,Quintrell Grdns East,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.54
433041,Quintrell Grdns East,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
433041,Quintrell Grdns East,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.47
433041,Quintrell Grdns East,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
433041,Quintrell Grdns East,2023-06-17T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
433041,Quintrell Grdns East,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
433041,Quintrell Grdns East,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
433041,Quintrell Grdns East,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.72
433041,Quintrell Grdns East,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.97
433041,Quintrell Grdns East,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.33
433041,Quintrell Grdns East,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.48
433041,Quintrell Grdns East,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.33
433041,Quintrell Grdns East,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
433041,Quintrell Grdns East,2023-06-17T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
433041,Quintrell Grdns East,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
433041,Quintrell Grdns East,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
433041,Quintrell Grdns East,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
433041,Quintrell Grdns East,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,30.5
433041,Quintrell Grdns East,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
433041,Quintrell Grdns East,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
433041,Quintrell Grdns East,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
433041,Quintrell Grdns East,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
433041,Quintrell Grdns East,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.86
433041,Quintrell Grdns East,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
433041,Quintrell Grdns East,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.26
433041,Quintrell Grdns East,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.58
433041,Quintrell Grdns East,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.51
433041,Quintrell Grdns East,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
433041,Quintrell Grdns East,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
433041,Quintrell Grdns East,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
433041,Quintrell Grdns East,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
433041,Quintrell Grdns East,2023-06-17T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-17T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-17T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-17T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-17T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-17T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
433041,Quintrell Grdns East,2023-06-17T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-17T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-17T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-17T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
433041,Quintrell Grdns East,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.95
433041,Quintrell Grdns East,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.82
433041,Quintrell Grdns East,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.1
433041,Quintrell Grdns East,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
433041,Quintrell Grdns East,2023-06-17T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
433041,Quintrell Grdns East,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.49
433041,Quintrell Grdns East,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.66
433041,Quintrell Grdns East,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.73
433041,Quintrell Grdns East,2023-06-17T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
433041,Quintrell Grdns East,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
433041,Quintrell Grdns East,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.44
433041,Quintrell Grdns East,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.35
433041,Quintrell Grdns East,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.01
433041,Quintrell Grdns East,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.28
433041,Quintrell Grdns East,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.83
433041,Quintrell Grdns East,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
433041,Quintrell Grdns East,2023-06-17T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
433041,Quintrell Grdns East,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
433041,Quintrell Grdns East,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
433041,Quintrell Grdns East,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,30.5
433041,Quintrell Grdns East,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
433041,Quintrell Grdns East,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
433041,Quintrell Grdns East,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
433041,Quintrell Grdns East,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
433041,Quintrell Grdns East,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.8
433041,Quintrell Grdns East,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
433041,Quintrell Grdns East,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.78
433041,Quintrell Grdns East,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.64
433041,Quintrell Grdns East,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.72
433041,Quintrell Grdns East,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
433041,Quintrell Grdns East,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
433041,Quintrell Grdns East,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
433041,Quintrell Grdns East,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
433041,Quintrell Grdns East,2023-06-17T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-17T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-17T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-17T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-17T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-17T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-06-17T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-17T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-17T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-17T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.48
433041,Quintrell Grdns East,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
433041,Quintrell Grdns East,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.41
433041,Quintrell Grdns East,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.68
433041,Quintrell Grdns East,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
433041,Quintrell Grdns East,2023-06-17T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
433041,Quintrell Grdns East,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
433041,Quintrell Grdns East,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.01
433041,Quintrell Grdns East,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.98
433041,Quintrell Grdns East,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
433041,Quintrell Grdns East,2023-06-17T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
433041,Quintrell Grdns East,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
433041,Quintrell Grdns East,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
433041,Quintrell Grdns East,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.49
433041,Quintrell Grdns East,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.29
433041,Quintrell Grdns East,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.12
433041,Quintrell Grdns East,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.36
433041,Quintrell Grdns East,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.58
433041,Quintrell Grdns East,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
433041,Quintrell Grdns East,2023-06-17T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
433041,Quintrell Grdns East,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
433041,Quintrell Grdns East,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
433041,Quintrell Grdns East,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,30.5
433041,Quintrell Grdns East,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
433041,Quintrell Grdns East,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
433041,Quintrell Grdns East,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
433041,Quintrell Grdns East,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
433041,Quintrell Grdns East,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.57
433041,Quintrell Grdns East,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
433041,Quintrell Grdns East,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.35
433041,Quintrell Grdns East,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.29
433041,Quintrell Grdns East,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.88
433041,Quintrell Grdns East,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
433041,Quintrell Grdns East,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
433041,Quintrell Grdns East,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
433041,Quintrell Grdns East,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
433041,Quintrell Grdns East,2023-06-17T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-17T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-17T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-17T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-17T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-17T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-17T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-17T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-17T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-17T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
433041,Quintrell Grdns East,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.1
433041,Quintrell Grdns East,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.65
433041,Quintrell Grdns East,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
433041,Quintrell Grdns East,2023-06-17T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
433041,Quintrell Grdns East,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.38
433041,Quintrell Grdns East,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.86
433041,Quintrell Grdns East,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.07
433041,Quintrell Grdns East,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
433041,Quintrell Grdns East,2023-06-17T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
433041,Quintrell Grdns East,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
433041,Quintrell Grdns East,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.34
433041,Quintrell Grdns East,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.99
433041,Quintrell Grdns East,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.88
433041,Quintrell Grdns East,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.01
433041,Quintrell Grdns East,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.19
433041,Quintrell Grdns East,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
433041,Quintrell Grdns East,2023-06-17T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
433041,Quintrell Grdns East,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
433041,Quintrell Grdns East,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
433041,Quintrell Grdns East,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
433041,Quintrell Grdns East,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,30.6
433041,Quintrell Grdns East,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
433041,Quintrell Grdns East,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
433041,Quintrell Grdns East,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
433041,Quintrell Grdns East,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
433041,Quintrell Grdns East,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.61
433041,Quintrell Grdns East,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
433041,Quintrell Grdns East,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.18
433041,Quintrell Grdns East,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.96
