Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.85
433041,Quintrell Grdns East,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
433041,Quintrell Grdns East,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
433041,Quintrell Grdns East,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
433041,Quintrell Grdns East,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
433041,Quintrell Grdns East,2023-06-17T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
433041,Quintrell Grdns East,2023-06-17T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-17T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-17T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-17T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-17T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-17T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-17T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-17T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-17T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.69
433041,Quintrell Grdns East,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.32
433041,Quintrell Grdns East,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.57
433041,Quintrell Grdns East,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
433041,Quintrell Grdns East,2023-06-17T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
433041,Quintrell Grdns East,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.88
433041,Quintrell Grdns East,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.67
433041,Quintrell Grdns East,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
433041,Quintrell Grdns East,2023-06-17T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
433041,Quintrell Grdns East,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
433041,Quintrell Grdns East,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-11.19
433041,Quintrell Grdns East,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.36
433041,Quintrell Grdns East,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.37
433041,Quintrell Grdns East,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.88
433041,Quintrell Grdns East,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.99
433041,Quintrell Grdns East,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
433041,Quintrell Grdns East,2023-06-17T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
433041,Quintrell Grdns East,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
433041,Quintrell Grdns East,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
433041,Quintrell Grdns East,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
433041,Quintrell Grdns East,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,30.6
433041,Quintrell Grdns East,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
433041,Quintrell Grdns East,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
433041,Quintrell Grdns East,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
433041,Quintrell Grdns East,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
433041,Quintrell Grdns East,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
433041,Quintrell Grdns East,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.24
433041,Quintrell Grdns East,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.42
433041,Quintrell Grdns East,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
433041,Quintrell Grdns East,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.01
433041,Quintrell Grdns East,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.28
433041,Quintrell Grdns East,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.81
433041,Quintrell Grdns East,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
433041,Quintrell Grdns East,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
433041,Quintrell Grdns East,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
433041,Quintrell Grdns East,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
433041,Quintrell Grdns East,2023-06-17T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-17T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-17T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-17T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-17T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-17T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-06-17T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-17T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-17T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-17T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
433041,Quintrell Grdns East,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.87
433041,Quintrell Grdns East,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.71
433041,Quintrell Grdns East,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
433041,Quintrell Grdns East,2023-06-17T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
433041,Quintrell Grdns East,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.1
433041,Quintrell Grdns East,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.87
433041,Quintrell Grdns East,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
433041,Quintrell Grdns East,2023-06-17T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
433041,Quintrell Grdns East,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
433041,Quintrell Grdns East,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.36
433041,Quintrell Grdns East,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.73
433041,Quintrell Grdns East,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.09
433041,Quintrell Grdns East,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
433041,Quintrell Grdns East,2023-06-17T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
433041,Quintrell Grdns East,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
433041,Quintrell Grdns East,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,30.6
433041,Quintrell Grdns East,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
433041,Quintrell Grdns East,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
433041,Quintrell Grdns East,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
433041,Quintrell Grdns East,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
433041,Quintrell Grdns East,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
433041,Quintrell Grdns East,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
433041,Quintrell Grdns East,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.29
433041,Quintrell Grdns East,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.7
433041,Quintrell Grdns East,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.81
433041,Quintrell Grdns East,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
433041,Quintrell Grdns East,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
433041,Quintrell Grdns East,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
433041,Quintrell Grdns East,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
433041,Quintrell Grdns East,2023-06-17T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-17T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-17T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-17T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-17T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-17T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-06-17T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-17T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-17T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-17T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
433041,Quintrell Grdns East,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.01
433041,Quintrell Grdns East,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
433041,Quintrell Grdns East,2023-06-17T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
433041,Quintrell Grdns East,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.74
433041,Quintrell Grdns East,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.35
433041,Quintrell Grdns East,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.99
433041,Quintrell Grdns East,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
433041,Quintrell Grdns East,2023-06-17T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
433041,Quintrell Grdns East,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
433041,Quintrell Grdns East,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
433041,Quintrell Grdns East,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.49
433041,Quintrell Grdns East,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.67
433041,Quintrell Grdns East,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.47
433041,Quintrell Grdns East,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
433041,Quintrell Grdns East,2023-06-17T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
433041,Quintrell Grdns East,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
433041,Quintrell Grdns East,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
433041,Quintrell Grdns East,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,30.6
433041,Quintrell Grdns East,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
433041,Quintrell Grdns East,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
433041,Quintrell Grdns East,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
433041,Quintrell Grdns East,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
433041,Quintrell Grdns East,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
433041,Quintrell Grdns East,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
433041,Quintrell Grdns East,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.2
433041,Quintrell Grdns East,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.08
433041,Quintrell Grdns East,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.76
433041,Quintrell Grdns East,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
433041,Quintrell Grdns East,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
433041,Quintrell Grdns East,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
433041,Quintrell Grdns East,2023-06-17T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-17T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-17T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-17T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-17T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-17T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
433041,Quintrell Grdns East,2023-06-17T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-17T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-17T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-17T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.16
433041,Quintrell Grdns East,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.59
433041,Quintrell Grdns East,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.48
433041,Quintrell Grdns East,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
433041,Quintrell Grdns East,2023-06-17T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
433041,Quintrell Grdns East,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
433041,Quintrell Grdns East,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.06
433041,Quintrell Grdns East,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.7
433041,Quintrell Grdns East,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.95
433041,Quintrell Grdns East,2023-06-17T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
433041,Quintrell Grdns East,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
433041,Quintrell Grdns East,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
433041,Quintrell Grdns East,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.01
433041,Quintrell Grdns East,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.02
433041,Quintrell Grdns East,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
433041,Quintrell Grdns East,2023-06-17T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
433041,Quintrell Grdns East,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
433041,Quintrell Grdns East,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,30.6
433041,Quintrell Grdns East,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
433041,Quintrell Grdns East,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
433041,Quintrell Grdns East,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
433041,Quintrell Grdns East,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
433041,Quintrell Grdns East,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
433041,Quintrell Grdns East,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
433041,Quintrell Grdns East,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.05
433041,Quintrell Grdns East,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.59
433041,Quintrell Grdns East,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.68
433041,Quintrell Grdns East,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
433041,Quintrell Grdns East,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
433041,Quintrell Grdns East,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
433041,Quintrell Grdns East,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
433041,Quintrell Grdns East,2023-06-17T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-17T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-17T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-17T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-17T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-17T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
433041,Quintrell Grdns East,2023-06-17T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-17T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-17T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-17T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.88
433041,Quintrell Grdns East,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
433041,Quintrell Grdns East,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.21
433041,Quintrell Grdns East,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.48
433041,Quintrell Grdns East,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
433041,Quintrell Grdns East,2023-06-17T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
433041,Quintrell Grdns East,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
433041,Quintrell Grdns East,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.15
433041,Quintrell Grdns East,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
433041,Quintrell Grdns East,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
433041,Quintrell Grdns East,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.11
433041,Quintrell Grdns East,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
433041,Quintrell Grdns East,2023-06-17T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
433041,Quintrell Grdns East,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
433041,Quintrell Grdns East,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
433041,Quintrell Grdns East,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.07
433041,Quintrell Grdns East,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
433041,Quintrell Grdns East,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.38
433041,Quintrell Grdns East,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.19
433041,Quintrell Grdns East,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.54
433041,Quintrell Grdns East,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
433041,Quintrell Grdns East,2023-06-17T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
433041,Quintrell Grdns East,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
433041,Quintrell Grdns East,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
433041,Quintrell Grdns East,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,30.6
433041,Quintrell Grdns East,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
433041,Quintrell Grdns East,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
433041,Quintrell Grdns East,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
433041,Quintrell Grdns East,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
433041,Quintrell Grdns East,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
433041,Quintrell Grdns East,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.39
433041,Quintrell Grdns East,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
433041,Quintrell Grdns East,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.47
433041,Quintrell Grdns East,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.17
433041,Quintrell Grdns East,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.85
433041,Quintrell Grdns East,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
433041,Quintrell Grdns East,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
433041,Quintrell Grdns East,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
433041,Quintrell Grdns East,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
433041,Quintrell Grdns East,2023-06-17T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-17T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-17T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-17T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-17T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-17T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
433041,Quintrell Grdns East,2023-06-17T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-17T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-17T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-17T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.21
433041,Quintrell Grdns East,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
433041,Quintrell Grdns East,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.94
433041,Quintrell Grdns East,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.42
433041,Quintrell Grdns East,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
433041,Quintrell Grdns East,2023-06-17T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
433041,Quintrell Grdns East,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.94
433041,Quintrell Grdns East,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.38
433041,Quintrell Grdns East,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
433041,Quintrell Grdns East,2023-06-17T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
433041,Quintrell Grdns East,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
433041,Quintrell Grdns East,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
433041,Quintrell Grdns East,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
433041,Quintrell Grdns East,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.18
433041,Quintrell Grdns East,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
433041,Quintrell Grdns East,2023-06-17T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
433041,Quintrell Grdns East,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
433041,Quintrell Grdns East,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,30.5
433041,Quintrell Grdns East,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
433041,Quintrell Grdns East,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
433041,Quintrell Grdns East,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
433041,Quintrell Grdns East,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
433041,Quintrell Grdns East,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
433041,Quintrell Grdns East,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
433041,Quintrell Grdns East,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.34
433041,Quintrell Grdns East,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.47
433041,Quintrell Grdns East,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.81
433041,Quintrell Grdns East,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
433041,Quintrell Grdns East,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
433041,Quintrell Grdns East,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
433041,Quintrell Grdns East,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
433041,Quintrell Grdns East,2023-06-17T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-17T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-17T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-17T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-17T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-17T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
433041,Quintrell Grdns East,2023-06-17T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-17T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-17T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-17T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
433041,Quintrell Grdns East,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
433041,Quintrell Grdns East,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.57
433041,Quintrell Grdns East,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
433041,Quintrell Grdns East,2023-06-17T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
433041,Quintrell Grdns East,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.94
433041,Quintrell Grdns East,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.3
433041,Quintrell Grdns East,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
433041,Quintrell Grdns East,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
433041,Quintrell Grdns East,2023-06-17T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
433041,Quintrell Grdns East,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
433041,Quintrell Grdns East,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
433041,Quintrell Grdns East,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.01
433041,Quintrell Grdns East,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.8
433041,Quintrell Grdns East,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.99
433041,Quintrell Grdns East,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
433041,Quintrell Grdns East,2023-06-17T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
433041,Quintrell Grdns East,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
433041,Quintrell Grdns East,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,30.5
433041,Quintrell Grdns East,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
433041,Quintrell Grdns East,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
433041,Quintrell Grdns East,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
433041,Quintrell Grdns East,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
433041,Quintrell Grdns East,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
433041,Quintrell Grdns East,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
433041,Quintrell Grdns East,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
433041,Quintrell Grdns East,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.25
433041,Quintrell Grdns East,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.35
433041,Quintrell Grdns East,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.83
433041,Quintrell Grdns East,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
433041,Quintrell Grdns East,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
433041,Quintrell Grdns East,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
433041,Quintrell Grdns East,2023-06-17T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-17T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-17T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-17T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-17T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-17T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
433041,Quintrell Grdns East,2023-06-17T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-17T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-17T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-17T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
433041,Quintrell Grdns East,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
433041,Quintrell Grdns East,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
433041,Quintrell Grdns East,2023-06-17T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
433041,Quintrell Grdns East,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.55
433041,Quintrell Grdns East,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
433041,Quintrell Grdns East,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
433041,Quintrell Grdns East,2023-06-17T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
433041,Quintrell Grdns East,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
433041,Quintrell Grdns East,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
433041,Quintrell Grdns East,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
433041,Quintrell Grdns East,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.18
433041,Quintrell Grdns East,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.85
433041,Quintrell Grdns East,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
433041,Quintrell Grdns East,2023-06-17T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
433041,Quintrell Grdns East,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
433041,Quintrell Grdns East,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
433041,Quintrell Grdns East,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,30.4
433041,Quintrell Grdns East,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
433041,Quintrell Grdns East,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
433041,Quintrell Grdns East,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
433041,Quintrell Grdns East,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
433041,Quintrell Grdns East,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
433041,Quintrell Grdns East,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
433041,Quintrell Grdns East,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
433041,Quintrell Grdns East,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
433041,Quintrell Grdns East,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.74
433041,Quintrell Grdns East,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.31
433041,Quintrell Grdns East,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.71
433041,Quintrell Grdns East,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
433041,Quintrell Grdns East,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
433041,Quintrell Grdns East,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
433041,Quintrell Grdns East,2023-06-17T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-17T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-17T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-17T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-17T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-17T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-06-17T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-17T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-17T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-17T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
433041,Quintrell Grdns East,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
433041,Quintrell Grdns East,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.33
433041,Quintrell Grdns East,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
433041,Quintrell Grdns East,2023-06-17T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
433041,Quintrell Grdns East,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.83
433041,Quintrell Grdns East,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
433041,Quintrell Grdns East,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.2
433041,Quintrell Grdns East,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
433041,Quintrell Grdns East,2023-06-17T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
433041,Quintrell Grdns East,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
433041,Quintrell Grdns East,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
433041,Quintrell Grdns East,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
433041,Quintrell Grdns East,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.58
433041,Quintrell Grdns East,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.83
433041,Quintrell Grdns East,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.11
433041,Quintrell Grdns East,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
433041,Quintrell Grdns East,2023-06-17T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
433041,Quintrell Grdns East,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
433041,Quintrell Grdns East,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
433041,Quintrell Grdns East,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,30.3
433041,Quintrell Grdns East,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
433041,Quintrell Grdns East,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
433041,Quintrell Grdns East,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
433041,Quintrell Grdns East,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
