Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
433041,Quintrell Grdns East,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.62
433041,Quintrell Grdns East,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.11
433041,Quintrell Grdns East,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
433041,Quintrell Grdns East,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.51
433041,Quintrell Grdns East,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.14
433041,Quintrell Grdns East,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.7
433041,Quintrell Grdns East,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
433041,Quintrell Grdns East,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
433041,Quintrell Grdns East,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
433041,Quintrell Grdns East,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
433041,Quintrell Grdns East,2023-06-17T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-17T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-17T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-17T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-17T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-17T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-17T12:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-17T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-17T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-17T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
433041,Quintrell Grdns East,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
433041,Quintrell Grdns East,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
433041,Quintrell Grdns East,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.01
433041,Quintrell Grdns East,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
433041,Quintrell Grdns East,2023-06-17T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
433041,Quintrell Grdns East,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.99
433041,Quintrell Grdns East,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.22
433041,Quintrell Grdns East,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
433041,Quintrell Grdns East,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
433041,Quintrell Grdns East,2023-06-17T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
433041,Quintrell Grdns East,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
433041,Quintrell Grdns East,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
433041,Quintrell Grdns East,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.57
433041,Quintrell Grdns East,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.38
433041,Quintrell Grdns East,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.39
433041,Quintrell Grdns East,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.35
433041,Quintrell Grdns East,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.93
433041,Quintrell Grdns East,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
433041,Quintrell Grdns East,2023-06-17T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
433041,Quintrell Grdns East,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
433041,Quintrell Grdns East,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
433041,Quintrell Grdns East,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
433041,Quintrell Grdns East,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,29.3
433041,Quintrell Grdns East,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
433041,Quintrell Grdns East,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
433041,Quintrell Grdns East,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
433041,Quintrell Grdns East,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.7
433041,Quintrell Grdns East,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.06
433041,Quintrell Grdns East,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
433041,Quintrell Grdns East,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.99
433041,Quintrell Grdns East,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.74
433041,Quintrell Grdns East,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.8
433041,Quintrell Grdns East,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
433041,Quintrell Grdns East,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
433041,Quintrell Grdns East,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
433041,Quintrell Grdns East,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
433041,Quintrell Grdns East,2023-06-17T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-17T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-17T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-17T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-17T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-17T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-17T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-17T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-17T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-17T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
433041,Quintrell Grdns East,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
433041,Quintrell Grdns East,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.69
433041,Quintrell Grdns East,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
433041,Quintrell Grdns East,2023-06-17T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
433041,Quintrell Grdns East,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.13
433041,Quintrell Grdns East,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.87
433041,Quintrell Grdns East,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
433041,Quintrell Grdns East,2023-06-17T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.12
433041,Quintrell Grdns East,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.89
433041,Quintrell Grdns East,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.89
433041,Quintrell Grdns East,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.53
433041,Quintrell Grdns East,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.17
433041,Quintrell Grdns East,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
433041,Quintrell Grdns East,2023-06-17T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
433041,Quintrell Grdns East,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
433041,Quintrell Grdns East,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
433041,Quintrell Grdns East,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,29.3
433041,Quintrell Grdns East,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
433041,Quintrell Grdns East,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
433041,Quintrell Grdns East,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
433041,Quintrell Grdns East,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
433041,Quintrell Grdns East,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
433041,Quintrell Grdns East,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.67
433041,Quintrell Grdns East,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
433041,Quintrell Grdns East,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.84
433041,Quintrell Grdns East,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.28
433041,Quintrell Grdns East,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.51
433041,Quintrell Grdns East,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
433041,Quintrell Grdns East,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
433041,Quintrell Grdns East,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
433041,Quintrell Grdns East,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
433041,Quintrell Grdns East,2023-06-17T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-17T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-17T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-17T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-17T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-17T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-06-17T12:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-17T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-17T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-17T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
433041,Quintrell Grdns East,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
433041,Quintrell Grdns East,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
433041,Quintrell Grdns East,2023-06-17T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
433041,Quintrell Grdns East,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.07
433041,Quintrell Grdns East,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
433041,Quintrell Grdns East,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.23
433041,Quintrell Grdns East,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
433041,Quintrell Grdns East,2023-06-17T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
433041,Quintrell Grdns East,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
433041,Quintrell Grdns East,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.08
433041,Quintrell Grdns East,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.98
433041,Quintrell Grdns East,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.49
433041,Quintrell Grdns East,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.55
433041,Quintrell Grdns East,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.71
433041,Quintrell Grdns East,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
433041,Quintrell Grdns East,2023-06-17T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
433041,Quintrell Grdns East,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
433041,Quintrell Grdns East,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
433041,Quintrell Grdns East,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
433041,Quintrell Grdns East,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,29.2
433041,Quintrell Grdns East,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
433041,Quintrell Grdns East,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
433041,Quintrell Grdns East,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
433041,Quintrell Grdns East,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
433041,Quintrell Grdns East,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
433041,Quintrell Grdns East,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.32
433041,Quintrell Grdns East,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
433041,Quintrell Grdns East,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.46
433041,Quintrell Grdns East,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.3
433041,Quintrell Grdns East,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.51
433041,Quintrell Grdns East,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
433041,Quintrell Grdns East,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
433041,Quintrell Grdns East,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
433041,Quintrell Grdns East,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
433041,Quintrell Grdns East,2023-06-17T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-17T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-17T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-17T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-17T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-17T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-17T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-17T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-17T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-17T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
433041,Quintrell Grdns East,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
433041,Quintrell Grdns East,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.74
433041,Quintrell Grdns East,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
433041,Quintrell Grdns East,2023-06-17T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.83
433041,Quintrell Grdns East,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
433041,Quintrell Grdns East,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
433041,Quintrell Grdns East,2023-06-17T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.45
433041,Quintrell Grdns East,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
433041,Quintrell Grdns East,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.67
433041,Quintrell Grdns East,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.55
433041,Quintrell Grdns East,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.49
433041,Quintrell Grdns East,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
433041,Quintrell Grdns East,2023-06-17T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
433041,Quintrell Grdns East,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
433041,Quintrell Grdns East,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
433041,Quintrell Grdns East,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,29.2
433041,Quintrell Grdns East,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
433041,Quintrell Grdns East,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
433041,Quintrell Grdns East,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
433041,Quintrell Grdns East,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
433041,Quintrell Grdns East,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.37
433041,Quintrell Grdns East,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
433041,Quintrell Grdns East,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.64
433041,Quintrell Grdns East,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.92
433041,Quintrell Grdns East,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.95
433041,Quintrell Grdns East,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
433041,Quintrell Grdns East,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
433041,Quintrell Grdns East,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
433041,Quintrell Grdns East,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
433041,Quintrell Grdns East,2023-06-17T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-17T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-17T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-17T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-17T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-17T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-17T12:10:00.000+00:00,feeder,,N Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-17T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-17T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-17T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
433041,Quintrell Grdns East,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.95
433041,Quintrell Grdns East,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.31
433041,Quintrell Grdns East,2023-06-17T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.06
433041,Quintrell Grdns East,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
433041,Quintrell Grdns East,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
433041,Quintrell Grdns East,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
433041,Quintrell Grdns East,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
433041,Quintrell Grdns East,2023-06-17T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
433041,Quintrell Grdns East,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.98
433041,Quintrell Grdns East,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.87
433041,Quintrell Grdns East,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.5
433041,Quintrell Grdns East,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.28
433041,Quintrell Grdns East,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.67
433041,Quintrell Grdns East,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
433041,Quintrell Grdns East,2023-06-17T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
433041,Quintrell Grdns East,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
433041,Quintrell Grdns East,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
433041,Quintrell Grdns East,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
433041,Quintrell Grdns East,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,29.3
433041,Quintrell Grdns East,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
433041,Quintrell Grdns East,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
433041,Quintrell Grdns East,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
433041,Quintrell Grdns East,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
433041,Quintrell Grdns East,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.2
433041,Quintrell Grdns East,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
433041,Quintrell Grdns East,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.27
433041,Quintrell Grdns East,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.31
433041,Quintrell Grdns East,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.66
433041,Quintrell Grdns East,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
433041,Quintrell Grdns East,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
433041,Quintrell Grdns East,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
433041,Quintrell Grdns East,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
433041,Quintrell Grdns East,2023-06-17T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-17T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-17T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-17T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-17T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-17T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-17T12:00:00.000+00:00,feeder,,N Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-17T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-17T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-17T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
433041,Quintrell Grdns East,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.27
433041,Quintrell Grdns East,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.33
433041,Quintrell Grdns East,2023-06-17T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
433041,Quintrell Grdns East,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.38
433041,Quintrell Grdns East,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
433041,Quintrell Grdns East,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
433041,Quintrell Grdns East,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
433041,Quintrell Grdns East,2023-06-17T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
433041,Quintrell Grdns East,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
433041,Quintrell Grdns East,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.08
433041,Quintrell Grdns East,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.07
433041,Quintrell Grdns East,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.37
433041,Quintrell Grdns East,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.3
433041,Quintrell Grdns East,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.98
433041,Quintrell Grdns East,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
433041,Quintrell Grdns East,2023-06-17T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
433041,Quintrell Grdns East,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
433041,Quintrell Grdns East,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
433041,Quintrell Grdns East,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
433041,Quintrell Grdns East,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,29.2
433041,Quintrell Grdns East,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
433041,Quintrell Grdns East,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
433041,Quintrell Grdns East,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
433041,Quintrell Grdns East,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
433041,Quintrell Grdns East,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.74
433041,Quintrell Grdns East,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
433041,Quintrell Grdns East,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.5
433041,Quintrell Grdns East,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.02
433041,Quintrell Grdns East,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.97
433041,Quintrell Grdns East,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
433041,Quintrell Grdns East,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
433041,Quintrell Grdns East,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
433041,Quintrell Grdns East,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
433041,Quintrell Grdns East,2023-06-17T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
433041,Quintrell Grdns East,2023-06-17T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-17T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-17T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-17T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-17T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-17T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-17T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-17T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-17T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.4
433041,Quintrell Grdns East,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.95
433041,Quintrell Grdns East,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.36
433041,Quintrell Grdns East,2023-06-17T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
433041,Quintrell Grdns East,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
433041,Quintrell Grdns East,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.8
433041,Quintrell Grdns East,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
433041,Quintrell Grdns East,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.74
433041,Quintrell Grdns East,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
433041,Quintrell Grdns East,2023-06-17T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
433041,Quintrell Grdns East,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
433041,Quintrell Grdns East,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.66
433041,Quintrell Grdns East,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.43
433041,Quintrell Grdns East,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.27
433041,Quintrell Grdns East,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.25
433041,Quintrell Grdns East,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.71
433041,Quintrell Grdns East,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
433041,Quintrell Grdns East,2023-06-17T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
433041,Quintrell Grdns East,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
433041,Quintrell Grdns East,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
433041,Quintrell Grdns East,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
433041,Quintrell Grdns East,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,29.1
433041,Quintrell Grdns East,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
433041,Quintrell Grdns East,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
433041,Quintrell Grdns East,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
433041,Quintrell Grdns East,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
433041,Quintrell Grdns East,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.83
433041,Quintrell Grdns East,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.49
433041,Quintrell Grdns East,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
433041,Quintrell Grdns East,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.87
433041,Quintrell Grdns East,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.99
433041,Quintrell Grdns East,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.52
433041,Quintrell Grdns East,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
433041,Quintrell Grdns East,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
433041,Quintrell Grdns East,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
433041,Quintrell Grdns East,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
433041,Quintrell Grdns East,2023-06-17T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
433041,Quintrell Grdns East,2023-06-17T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-17T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-17T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-17T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-17T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-17T11:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-17T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-17T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-17T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.6
433041,Quintrell Grdns East,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
433041,Quintrell Grdns East,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.95
433041,Quintrell Grdns East,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.57
433041,Quintrell Grdns East,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.38
433041,Quintrell Grdns East,2023-06-17T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
433041,Quintrell Grdns East,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
433041,Quintrell Grdns East,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
433041,Quintrell Grdns East,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.5
433041,Quintrell Grdns East,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.65
433041,Quintrell Grdns East,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
433041,Quintrell Grdns East,2023-06-17T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
433041,Quintrell Grdns East,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
433041,Quintrell Grdns East,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.28
433041,Quintrell Grdns East,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
433041,Quintrell Grdns East,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.94
433041,Quintrell Grdns East,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.55
433041,Quintrell Grdns East,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.04
433041,Quintrell Grdns East,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
433041,Quintrell Grdns East,2023-06-17T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
433041,Quintrell Grdns East,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
433041,Quintrell Grdns East,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
433041,Quintrell Grdns East,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,29.1
433041,Quintrell Grdns East,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
433041,Quintrell Grdns East,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
433041,Quintrell Grdns East,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
433041,Quintrell Grdns East,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.25
433041,Quintrell Grdns East,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.72
433041,Quintrell Grdns East,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
433041,Quintrell Grdns East,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.29
433041,Quintrell Grdns East,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.31
433041,Quintrell Grdns East,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.03
433041,Quintrell Grdns East,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
433041,Quintrell Grdns East,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
433041,Quintrell Grdns East,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
433041,Quintrell Grdns East,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
433041,Quintrell Grdns East,2023-06-17T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
433041,Quintrell Grdns East,2023-06-17T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-17T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-17T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-17T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-17T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-17T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-17T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-17T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-17T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.54
433041,Quintrell Grdns East,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.34
433041,Quintrell Grdns East,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.42
433041,Quintrell Grdns East,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.36
433041,Quintrell Grdns East,2023-06-17T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
433041,Quintrell Grdns East,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
433041,Quintrell Grdns East,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.28
433041,Quintrell Grdns East,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
433041,Quintrell Grdns East,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.78
433041,Quintrell Grdns East,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
433041,Quintrell Grdns East,2023-06-17T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
433041,Quintrell Grdns East,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
433041,Quintrell Grdns East,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.68
433041,Quintrell Grdns East,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.99
433041,Quintrell Grdns East,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.46
433041,Quintrell Grdns East,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.42
433041,Quintrell Grdns East,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.84
433041,Quintrell Grdns East,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
433041,Quintrell Grdns East,2023-06-17T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
433041,Quintrell Grdns East,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
433041,Quintrell Grdns East,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
433041,Quintrell Grdns East,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,28.9
