Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
433041,Quintrell Grdns East,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
433041,Quintrell Grdns East,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
433041,Quintrell Grdns East,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
433041,Quintrell Grdns East,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
433041,Quintrell Grdns East,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.5
433041,Quintrell Grdns East,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
433041,Quintrell Grdns East,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.73
433041,Quintrell Grdns East,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.1
433041,Quintrell Grdns East,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.4
433041,Quintrell Grdns East,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
433041,Quintrell Grdns East,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
433041,Quintrell Grdns East,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
433041,Quintrell Grdns East,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
433041,Quintrell Grdns East,2023-06-17T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-17T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-17T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-17T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-17T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-17T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-17T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-17T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-17T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-17T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
433041,Quintrell Grdns East,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.39
433041,Quintrell Grdns East,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.48
433041,Quintrell Grdns East,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.39
433041,Quintrell Grdns East,2023-06-17T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
433041,Quintrell Grdns East,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.12
433041,Quintrell Grdns East,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.04
433041,Quintrell Grdns East,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
433041,Quintrell Grdns East,2023-06-17T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
433041,Quintrell Grdns East,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
433041,Quintrell Grdns East,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.48
433041,Quintrell Grdns East,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.86
433041,Quintrell Grdns East,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.19
433041,Quintrell Grdns East,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.45
433041,Quintrell Grdns East,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.67
433041,Quintrell Grdns East,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
433041,Quintrell Grdns East,2023-06-17T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
433041,Quintrell Grdns East,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
433041,Quintrell Grdns East,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
433041,Quintrell Grdns East,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
433041,Quintrell Grdns East,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,28.8
433041,Quintrell Grdns East,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
433041,Quintrell Grdns East,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
433041,Quintrell Grdns East,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
433041,Quintrell Grdns East,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
433041,Quintrell Grdns East,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.22
433041,Quintrell Grdns East,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
433041,Quintrell Grdns East,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.09
433041,Quintrell Grdns East,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.28
433041,Quintrell Grdns East,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.89
433041,Quintrell Grdns East,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
433041,Quintrell Grdns East,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
433041,Quintrell Grdns East,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
433041,Quintrell Grdns East,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
433041,Quintrell Grdns East,2023-06-17T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-17T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-17T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-17T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-17T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-17T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-17T11:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-17T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-17T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-17T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
433041,Quintrell Grdns East,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.3
433041,Quintrell Grdns East,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.37
433041,Quintrell Grdns East,2023-06-17T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.55
433041,Quintrell Grdns East,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
433041,Quintrell Grdns East,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-17T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.36
433041,Quintrell Grdns East,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.55
433041,Quintrell Grdns East,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.61
433041,Quintrell Grdns East,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.2
433041,Quintrell Grdns East,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.77
433041,Quintrell Grdns East,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
433041,Quintrell Grdns East,2023-06-17T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
433041,Quintrell Grdns East,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
433041,Quintrell Grdns East,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
433041,Quintrell Grdns East,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,28.6
433041,Quintrell Grdns East,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
433041,Quintrell Grdns East,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
433041,Quintrell Grdns East,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
433041,Quintrell Grdns East,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
433041,Quintrell Grdns East,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
433041,Quintrell Grdns East,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
433041,Quintrell Grdns East,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.0
433041,Quintrell Grdns East,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.02
433041,Quintrell Grdns East,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.07
433041,Quintrell Grdns East,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
433041,Quintrell Grdns East,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
433041,Quintrell Grdns East,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
433041,Quintrell Grdns East,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
433041,Quintrell Grdns East,2023-06-17T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-17T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-17T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-17T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-17T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-17T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-17T11:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-17T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-17T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-17T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
433041,Quintrell Grdns East,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
433041,Quintrell Grdns East,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.39
433041,Quintrell Grdns East,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.73
433041,Quintrell Grdns East,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
433041,Quintrell Grdns East,2023-06-17T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
433041,Quintrell Grdns East,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.48
433041,Quintrell Grdns East,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
433041,Quintrell Grdns East,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
433041,Quintrell Grdns East,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
433041,Quintrell Grdns East,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-17T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.29
433041,Quintrell Grdns East,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.98
433041,Quintrell Grdns East,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.61
433041,Quintrell Grdns East,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.88
433041,Quintrell Grdns East,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.68
433041,Quintrell Grdns East,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
433041,Quintrell Grdns East,2023-06-17T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
433041,Quintrell Grdns East,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
433041,Quintrell Grdns East,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
433041,Quintrell Grdns East,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
433041,Quintrell Grdns East,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,28.6
433041,Quintrell Grdns East,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
433041,Quintrell Grdns East,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
433041,Quintrell Grdns East,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
433041,Quintrell Grdns East,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
433041,Quintrell Grdns East,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
433041,Quintrell Grdns East,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
433041,Quintrell Grdns East,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.24
433041,Quintrell Grdns East,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
433041,Quintrell Grdns East,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.28
433041,Quintrell Grdns East,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.32
433041,Quintrell Grdns East,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,4.03
433041,Quintrell Grdns East,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
433041,Quintrell Grdns East,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
433041,Quintrell Grdns East,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
433041,Quintrell Grdns East,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
433041,Quintrell Grdns East,2023-06-17T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
433041,Quintrell Grdns East,2023-06-17T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-17T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-17T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-17T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-17T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-17T10:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-17T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-17T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-17T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
433041,Quintrell Grdns East,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
433041,Quintrell Grdns East,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
433041,Quintrell Grdns East,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.84
433041,Quintrell Grdns East,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
433041,Quintrell Grdns East,2023-06-17T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.78
433041,Quintrell Grdns East,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
433041,Quintrell Grdns East,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
433041,Quintrell Grdns East,2023-06-17T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.55
433041,Quintrell Grdns East,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.87
433041,Quintrell Grdns East,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.68
433041,Quintrell Grdns East,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.64
433041,Quintrell Grdns East,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.67
433041,Quintrell Grdns East,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
433041,Quintrell Grdns East,2023-06-17T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
433041,Quintrell Grdns East,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
433041,Quintrell Grdns East,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
433041,Quintrell Grdns East,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
433041,Quintrell Grdns East,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,28.5
433041,Quintrell Grdns East,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
433041,Quintrell Grdns East,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
433041,Quintrell Grdns East,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
433041,Quintrell Grdns East,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
433041,Quintrell Grdns East,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
433041,Quintrell Grdns East,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.17
433041,Quintrell Grdns East,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
433041,Quintrell Grdns East,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.26
433041,Quintrell Grdns East,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.49
433041,Quintrell Grdns East,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.81
433041,Quintrell Grdns East,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
433041,Quintrell Grdns East,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
433041,Quintrell Grdns East,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
433041,Quintrell Grdns East,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
433041,Quintrell Grdns East,2023-06-17T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-17T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-17T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-17T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-17T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-17T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-17T10:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-17T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-17T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-17T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
433041,Quintrell Grdns East,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
433041,Quintrell Grdns East,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
433041,Quintrell Grdns East,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.48
433041,Quintrell Grdns East,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
433041,Quintrell Grdns East,2023-06-17T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.86
433041,Quintrell Grdns East,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
433041,Quintrell Grdns East,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
433041,Quintrell Grdns East,2023-06-17T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.84
433041,Quintrell Grdns East,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.15
433041,Quintrell Grdns East,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
433041,Quintrell Grdns East,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.61
433041,Quintrell Grdns East,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.97
433041,Quintrell Grdns East,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
433041,Quintrell Grdns East,2023-06-17T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
433041,Quintrell Grdns East,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
433041,Quintrell Grdns East,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
433041,Quintrell Grdns East,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
433041,Quintrell Grdns East,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,28.4
433041,Quintrell Grdns East,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
433041,Quintrell Grdns East,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
433041,Quintrell Grdns East,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
433041,Quintrell Grdns East,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
433041,Quintrell Grdns East,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.67
433041,Quintrell Grdns East,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
433041,Quintrell Grdns East,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.97
433041,Quintrell Grdns East,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.76
433041,Quintrell Grdns East,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.23
433041,Quintrell Grdns East,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,20.5
433041,Quintrell Grdns East,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
433041,Quintrell Grdns East,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
433041,Quintrell Grdns East,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
433041,Quintrell Grdns East,2023-06-17T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-17T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-17T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-17T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-17T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-17T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-17T10:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-17T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-17T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-17T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
433041,Quintrell Grdns East,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
433041,Quintrell Grdns East,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
433041,Quintrell Grdns East,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.74
433041,Quintrell Grdns East,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.3
433041,Quintrell Grdns East,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
433041,Quintrell Grdns East,2023-06-17T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
433041,Quintrell Grdns East,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.56
433041,Quintrell Grdns East,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.26
433041,Quintrell Grdns East,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
433041,Quintrell Grdns East,2023-06-17T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
433041,Quintrell Grdns East,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
433041,Quintrell Grdns East,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.15
433041,Quintrell Grdns East,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.76
433041,Quintrell Grdns East,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.98
433041,Quintrell Grdns East,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.28
433041,Quintrell Grdns East,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.5
433041,Quintrell Grdns East,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
433041,Quintrell Grdns East,2023-06-17T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
433041,Quintrell Grdns East,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
433041,Quintrell Grdns East,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,28.3
433041,Quintrell Grdns East,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
433041,Quintrell Grdns East,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
433041,Quintrell Grdns East,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
433041,Quintrell Grdns East,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
433041,Quintrell Grdns East,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
433041,Quintrell Grdns East,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.62
433041,Quintrell Grdns East,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
433041,Quintrell Grdns East,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.16
433041,Quintrell Grdns East,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.08
433041,Quintrell Grdns East,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.32
433041,Quintrell Grdns East,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,25.1
433041,Quintrell Grdns East,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
433041,Quintrell Grdns East,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
433041,Quintrell Grdns East,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
433041,Quintrell Grdns East,2023-06-17T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-17T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-17T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-17T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-17T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-17T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-17T10:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-17T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-17T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-17T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
433041,Quintrell Grdns East,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.05
433041,Quintrell Grdns East,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.36
433041,Quintrell Grdns East,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
433041,Quintrell Grdns East,2023-06-17T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
433041,Quintrell Grdns East,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.41
433041,Quintrell Grdns East,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.78
433041,Quintrell Grdns East,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
433041,Quintrell Grdns East,2023-06-17T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
433041,Quintrell Grdns East,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
433041,Quintrell Grdns East,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.86
433041,Quintrell Grdns East,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.99
433041,Quintrell Grdns East,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.52
433041,Quintrell Grdns East,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.68
433041,Quintrell Grdns East,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.51
433041,Quintrell Grdns East,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
433041,Quintrell Grdns East,2023-06-17T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
433041,Quintrell Grdns East,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
433041,Quintrell Grdns East,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
433041,Quintrell Grdns East,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
433041,Quintrell Grdns East,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,28.2
433041,Quintrell Grdns East,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
433041,Quintrell Grdns East,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
433041,Quintrell Grdns East,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
433041,Quintrell Grdns East,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
433041,Quintrell Grdns East,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
433041,Quintrell Grdns East,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.67
433041,Quintrell Grdns East,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
433041,Quintrell Grdns East,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.08
433041,Quintrell Grdns East,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.7
433041,Quintrell Grdns East,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.13
433041,Quintrell Grdns East,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
433041,Quintrell Grdns East,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
433041,Quintrell Grdns East,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
433041,Quintrell Grdns East,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
433041,Quintrell Grdns East,2023-06-17T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
433041,Quintrell Grdns East,2023-06-17T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-17T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-17T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-06-17T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-17T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-17T10:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-17T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-17T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-17T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
433041,Quintrell Grdns East,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
433041,Quintrell Grdns East,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
433041,Quintrell Grdns East,2023-06-17T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.44
433041,Quintrell Grdns East,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.52
433041,Quintrell Grdns East,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
433041,Quintrell Grdns East,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.92
433041,Quintrell Grdns East,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.71
433041,Quintrell Grdns East,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
433041,Quintrell Grdns East,2023-06-17T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
433041,Quintrell Grdns East,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
433041,Quintrell Grdns East,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
433041,Quintrell Grdns East,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.27
433041,Quintrell Grdns East,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.11
433041,Quintrell Grdns East,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.46
433041,Quintrell Grdns East,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.25
433041,Quintrell Grdns East,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.36
433041,Quintrell Grdns East,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.58
433041,Quintrell Grdns East,2023-06-17T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
433041,Quintrell Grdns East,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
433041,Quintrell Grdns East,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
433041,Quintrell Grdns East,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
433041,Quintrell Grdns East,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,28.1
433041,Quintrell Grdns East,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
433041,Quintrell Grdns East,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
433041,Quintrell Grdns East,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
433041,Quintrell Grdns East,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
433041,Quintrell Grdns East,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
433041,Quintrell Grdns East,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
433041,Quintrell Grdns East,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.6
433041,Quintrell Grdns East,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.4
433041,Quintrell Grdns East,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
433041,Quintrell Grdns East,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.85
433041,Quintrell Grdns East,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.56
433041,Quintrell Grdns East,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.8
433041,Quintrell Grdns East,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
433041,Quintrell Grdns East,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
433041,Quintrell Grdns East,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
433041,Quintrell Grdns East,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
433041,Quintrell Grdns East,2023-06-17T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-17T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-17T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-17T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-17T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-17T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-17T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-17T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-17T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-17T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
433041,Quintrell Grdns East,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
433041,Quintrell Grdns East,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
433041,Quintrell Grdns East,2023-06-17T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.35
433041,Quintrell Grdns East,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
433041,Quintrell Grdns East,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.47
433041,Quintrell Grdns East,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
433041,Quintrell Grdns East,2023-06-17T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
433041,Quintrell Grdns East,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
433041,Quintrell Grdns East,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
433041,Quintrell Grdns East,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.24
433041,Quintrell Grdns East,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.45
433041,Quintrell Grdns East,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.19
433041,Quintrell Grdns East,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.91
433041,Quintrell Grdns East,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.73
433041,Quintrell Grdns East,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
433041,Quintrell Grdns East,2023-06-17T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
433041,Quintrell Grdns East,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
