Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
433041,Quintrell Grdns East,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
433041,Quintrell Grdns East,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,28.0
433041,Quintrell Grdns East,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
433041,Quintrell Grdns East,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
433041,Quintrell Grdns East,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
433041,Quintrell Grdns East,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
433041,Quintrell Grdns East,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
433041,Quintrell Grdns East,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
433041,Quintrell Grdns East,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
433041,Quintrell Grdns East,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.05
433041,Quintrell Grdns East,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
433041,Quintrell Grdns East,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.05
433041,Quintrell Grdns East,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.71
433041,Quintrell Grdns East,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.54
433041,Quintrell Grdns East,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,21.4
433041,Quintrell Grdns East,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
433041,Quintrell Grdns East,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
433041,Quintrell Grdns East,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
433041,Quintrell Grdns East,2023-06-17T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-17T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-17T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-17T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-17T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-17T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
433041,Quintrell Grdns East,2023-06-17T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-17T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-17T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-17T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
433041,Quintrell Grdns East,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
433041,Quintrell Grdns East,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
433041,Quintrell Grdns East,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.64
433041,Quintrell Grdns East,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
433041,Quintrell Grdns East,2023-06-17T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
433041,Quintrell Grdns East,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.37
433041,Quintrell Grdns East,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
433041,Quintrell Grdns East,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.93
433041,Quintrell Grdns East,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
433041,Quintrell Grdns East,2023-06-17T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
433041,Quintrell Grdns East,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
433041,Quintrell Grdns East,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
433041,Quintrell Grdns East,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.45
433041,Quintrell Grdns East,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.69
433041,Quintrell Grdns East,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
433041,Quintrell Grdns East,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.95
433041,Quintrell Grdns East,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.1
433041,Quintrell Grdns East,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.46
433041,Quintrell Grdns East,2023-06-17T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
433041,Quintrell Grdns East,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
433041,Quintrell Grdns East,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
433041,Quintrell Grdns East,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
433041,Quintrell Grdns East,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,27.8
433041,Quintrell Grdns East,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
433041,Quintrell Grdns East,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
433041,Quintrell Grdns East,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
433041,Quintrell Grdns East,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
433041,Quintrell Grdns East,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.49
433041,Quintrell Grdns East,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
433041,Quintrell Grdns East,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.94
433041,Quintrell Grdns East,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.7
433041,Quintrell Grdns East,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.32
433041,Quintrell Grdns East,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
433041,Quintrell Grdns East,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
433041,Quintrell Grdns East,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
433041,Quintrell Grdns East,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
433041,Quintrell Grdns East,2023-06-17T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
433041,Quintrell Grdns East,2023-06-17T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-17T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-17T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-17T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-17T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-17T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-17T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-17T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-17T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
433041,Quintrell Grdns East,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
433041,Quintrell Grdns East,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
433041,Quintrell Grdns East,2023-06-17T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
433041,Quintrell Grdns East,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.76
433041,Quintrell Grdns East,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.32
433041,Quintrell Grdns East,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
433041,Quintrell Grdns East,2023-06-17T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
433041,Quintrell Grdns East,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
433041,Quintrell Grdns East,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-14.08
433041,Quintrell Grdns East,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,10.8
433041,Quintrell Grdns East,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.54
433041,Quintrell Grdns East,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.6
433041,Quintrell Grdns East,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.06
433041,Quintrell Grdns East,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.11
433041,Quintrell Grdns East,2023-06-17T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
433041,Quintrell Grdns East,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.8
433041,Quintrell Grdns East,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.9
433041,Quintrell Grdns East,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
433041,Quintrell Grdns East,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,27.7
433041,Quintrell Grdns East,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
433041,Quintrell Grdns East,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
433041,Quintrell Grdns East,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
433041,Quintrell Grdns East,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
433041,Quintrell Grdns East,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.31
433041,Quintrell Grdns East,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.73
433041,Quintrell Grdns East,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
433041,Quintrell Grdns East,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.55
433041,Quintrell Grdns East,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.26
433041,Quintrell Grdns East,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.03
433041,Quintrell Grdns East,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
433041,Quintrell Grdns East,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
433041,Quintrell Grdns East,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
433041,Quintrell Grdns East,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
433041,Quintrell Grdns East,2023-06-17T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-17T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-17T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-17T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-17T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-17T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.16
433041,Quintrell Grdns East,2023-06-17T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-17T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-17T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-17T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
433041,Quintrell Grdns East,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
433041,Quintrell Grdns East,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
433041,Quintrell Grdns East,2023-06-17T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.9
433041,Quintrell Grdns East,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.21
433041,Quintrell Grdns East,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
433041,Quintrell Grdns East,2023-06-17T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
433041,Quintrell Grdns East,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
433041,Quintrell Grdns East,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.57
433041,Quintrell Grdns East,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
433041,Quintrell Grdns East,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.35
433041,Quintrell Grdns East,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.95
433041,Quintrell Grdns East,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.83
433041,Quintrell Grdns East,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
433041,Quintrell Grdns East,2023-06-17T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
433041,Quintrell Grdns East,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
433041,Quintrell Grdns East,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,27.6
433041,Quintrell Grdns East,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
433041,Quintrell Grdns East,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
433041,Quintrell Grdns East,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
433041,Quintrell Grdns East,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
433041,Quintrell Grdns East,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
433041,Quintrell Grdns East,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
433041,Quintrell Grdns East,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.38
433041,Quintrell Grdns East,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.52
433041,Quintrell Grdns East,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.9
433041,Quintrell Grdns East,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
433041,Quintrell Grdns East,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
433041,Quintrell Grdns East,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
433041,Quintrell Grdns East,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
433041,Quintrell Grdns East,2023-06-17T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-17T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-17T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-17T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-17T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-17T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
433041,Quintrell Grdns East,2023-06-17T09:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-17T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-17T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-17T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
433041,Quintrell Grdns East,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
433041,Quintrell Grdns East,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
433041,Quintrell Grdns East,2023-06-17T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
433041,Quintrell Grdns East,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.55
433041,Quintrell Grdns East,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
433041,Quintrell Grdns East,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.72
433041,Quintrell Grdns East,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
433041,Quintrell Grdns East,2023-06-17T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
433041,Quintrell Grdns East,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
433041,Quintrell Grdns East,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
433041,Quintrell Grdns East,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.91
433041,Quintrell Grdns East,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
433041,Quintrell Grdns East,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.23
433041,Quintrell Grdns East,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.2
433041,Quintrell Grdns East,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
433041,Quintrell Grdns East,2023-06-17T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
433041,Quintrell Grdns East,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
433041,Quintrell Grdns East,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
433041,Quintrell Grdns East,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,27.5
433041,Quintrell Grdns East,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
433041,Quintrell Grdns East,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
433041,Quintrell Grdns East,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
433041,Quintrell Grdns East,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
433041,Quintrell Grdns East,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
433041,Quintrell Grdns East,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.36
433041,Quintrell Grdns East,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
433041,Quintrell Grdns East,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.05
433041,Quintrell Grdns East,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.37
433041,Quintrell Grdns East,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.43
433041,Quintrell Grdns East,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
433041,Quintrell Grdns East,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
433041,Quintrell Grdns East,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
433041,Quintrell Grdns East,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
433041,Quintrell Grdns East,2023-06-17T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-17T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-17T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-17T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-17T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-17T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-06-17T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-17T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-17T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-17T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
433041,Quintrell Grdns East,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
433041,Quintrell Grdns East,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
433041,Quintrell Grdns East,2023-06-17T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
433041,Quintrell Grdns East,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.9
433041,Quintrell Grdns East,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
433041,Quintrell Grdns East,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.82
433041,Quintrell Grdns East,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
433041,Quintrell Grdns East,2023-06-17T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
433041,Quintrell Grdns East,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.24
433041,Quintrell Grdns East,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.8
433041,Quintrell Grdns East,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.38
433041,Quintrell Grdns East,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.24
433041,Quintrell Grdns East,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.43
433041,Quintrell Grdns East,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.68
433041,Quintrell Grdns East,2023-06-17T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
433041,Quintrell Grdns East,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
433041,Quintrell Grdns East,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
433041,Quintrell Grdns East,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
433041,Quintrell Grdns East,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,27.3
433041,Quintrell Grdns East,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
433041,Quintrell Grdns East,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
433041,Quintrell Grdns East,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
433041,Quintrell Grdns East,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
433041,Quintrell Grdns East,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.92
433041,Quintrell Grdns East,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
433041,Quintrell Grdns East,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.6
433041,Quintrell Grdns East,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.79
433041,Quintrell Grdns East,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.13
433041,Quintrell Grdns East,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
433041,Quintrell Grdns East,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
433041,Quintrell Grdns East,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
433041,Quintrell Grdns East,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
433041,Quintrell Grdns East,2023-06-17T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-17T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-17T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-17T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-17T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-17T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-17T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-17T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-17T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-17T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
433041,Quintrell Grdns East,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
433041,Quintrell Grdns East,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
433041,Quintrell Grdns East,2023-06-17T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
433041,Quintrell Grdns East,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.94
433041,Quintrell Grdns East,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.57
433041,Quintrell Grdns East,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
433041,Quintrell Grdns East,2023-06-17T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
433041,Quintrell Grdns East,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
433041,Quintrell Grdns East,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
433041,Quintrell Grdns East,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.29
433041,Quintrell Grdns East,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.23
433041,Quintrell Grdns East,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.93
433041,Quintrell Grdns East,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.61
433041,Quintrell Grdns East,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
433041,Quintrell Grdns East,2023-06-17T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
433041,Quintrell Grdns East,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
433041,Quintrell Grdns East,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
433041,Quintrell Grdns East,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,27.2
433041,Quintrell Grdns East,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
433041,Quintrell Grdns East,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
433041,Quintrell Grdns East,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
433041,Quintrell Grdns East,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
433041,Quintrell Grdns East,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
433041,Quintrell Grdns East,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
433041,Quintrell Grdns East,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.47
433041,Quintrell Grdns East,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
433041,Quintrell Grdns East,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.53
433041,Quintrell Grdns East,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.68
433041,Quintrell Grdns East,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.39
433041,Quintrell Grdns East,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,16.6
433041,Quintrell Grdns East,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
433041,Quintrell Grdns East,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
433041,Quintrell Grdns East,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
433041,Quintrell Grdns East,2023-06-17T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-17T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-17T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-17T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-17T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-17T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
433041,Quintrell Grdns East,2023-06-17T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-17T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-17T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-17T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.53
433041,Quintrell Grdns East,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
433041,Quintrell Grdns East,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
433041,Quintrell Grdns East,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.27
433041,Quintrell Grdns East,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.68
433041,Quintrell Grdns East,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
433041,Quintrell Grdns East,2023-06-17T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
433041,Quintrell Grdns East,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.21
433041,Quintrell Grdns East,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.41
433041,Quintrell Grdns East,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
433041,Quintrell Grdns East,2023-06-17T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
433041,Quintrell Grdns East,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
433041,Quintrell Grdns East,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
433041,Quintrell Grdns East,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.87
433041,Quintrell Grdns East,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.7
433041,Quintrell Grdns East,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.93
433041,Quintrell Grdns East,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.48
433041,Quintrell Grdns East,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.36
433041,Quintrell Grdns East,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
433041,Quintrell Grdns East,2023-06-17T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
433041,Quintrell Grdns East,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
433041,Quintrell Grdns East,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,27.1
433041,Quintrell Grdns East,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
433041,Quintrell Grdns East,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
433041,Quintrell Grdns East,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
433041,Quintrell Grdns East,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
433041,Quintrell Grdns East,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.2
433041,Quintrell Grdns East,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
433041,Quintrell Grdns East,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.83
433041,Quintrell Grdns East,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.46
433041,Quintrell Grdns East,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.1
433041,Quintrell Grdns East,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
433041,Quintrell Grdns East,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
433041,Quintrell Grdns East,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
433041,Quintrell Grdns East,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
433041,Quintrell Grdns East,2023-06-17T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-17T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-17T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-17T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-17T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-17T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-17T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-17T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-17T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-17T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
433041,Quintrell Grdns East,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
433041,Quintrell Grdns East,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.88
433041,Quintrell Grdns East,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.36
433041,Quintrell Grdns East,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
433041,Quintrell Grdns East,2023-06-17T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
433041,Quintrell Grdns East,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.86
433041,Quintrell Grdns East,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.86
433041,Quintrell Grdns East,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
433041,Quintrell Grdns East,2023-06-17T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
433041,Quintrell Grdns East,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
433041,Quintrell Grdns East,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
433041,Quintrell Grdns East,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.85
433041,Quintrell Grdns East,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.28
433041,Quintrell Grdns East,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.12
433041,Quintrell Grdns East,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
433041,Quintrell Grdns East,2023-06-17T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
433041,Quintrell Grdns East,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,27.0
433041,Quintrell Grdns East,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
433041,Quintrell Grdns East,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
433041,Quintrell Grdns East,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
433041,Quintrell Grdns East,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
433041,Quintrell Grdns East,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
433041,Quintrell Grdns East,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.95
433041,Quintrell Grdns East,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
433041,Quintrell Grdns East,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.42
433041,Quintrell Grdns East,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.34
433041,Quintrell Grdns East,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.37
433041,Quintrell Grdns East,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,14.5
433041,Quintrell Grdns East,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
433041,Quintrell Grdns East,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
433041,Quintrell Grdns East,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
433041,Quintrell Grdns East,2023-06-17T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-17T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-17T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-17T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-17T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-17T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-17T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-17T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-17T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-17T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
433041,Quintrell Grdns East,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
433041,Quintrell Grdns East,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.96
433041,Quintrell Grdns East,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
433041,Quintrell Grdns East,2023-06-17T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.51
433041,Quintrell Grdns East,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
433041,Quintrell Grdns East,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.91
433041,Quintrell Grdns East,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
433041,Quintrell Grdns East,2023-06-17T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
433041,Quintrell Grdns East,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
433041,Quintrell Grdns East,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
433041,Quintrell Grdns East,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.77
433041,Quintrell Grdns East,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
433041,Quintrell Grdns East,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.41
