Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
433041,Quintrell Grdns East,2023-06-17T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,26.8
433041,Quintrell Grdns East,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
433041,Quintrell Grdns East,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
433041,Quintrell Grdns East,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
433041,Quintrell Grdns East,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
433041,Quintrell Grdns East,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
433041,Quintrell Grdns East,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
433041,Quintrell Grdns East,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.73
433041,Quintrell Grdns East,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
433041,Quintrell Grdns East,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.88
433041,Quintrell Grdns East,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.86
433041,Quintrell Grdns East,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,5.88
433041,Quintrell Grdns East,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,16.6
433041,Quintrell Grdns East,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
433041,Quintrell Grdns East,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
433041,Quintrell Grdns East,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
433041,Quintrell Grdns East,2023-06-17T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-17T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-17T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-17T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-17T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-17T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-17T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-17T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-17T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-17T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
433041,Quintrell Grdns East,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
433041,Quintrell Grdns East,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
433041,Quintrell Grdns East,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.73
433041,Quintrell Grdns East,2023-06-17T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
433041,Quintrell Grdns East,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.51
433041,Quintrell Grdns East,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.39
433041,Quintrell Grdns East,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
433041,Quintrell Grdns East,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
433041,Quintrell Grdns East,2023-06-17T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
433041,Quintrell Grdns East,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.2
433041,Quintrell Grdns East,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
433041,Quintrell Grdns East,2023-06-17T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
433041,Quintrell Grdns East,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,26.7
433041,Quintrell Grdns East,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
433041,Quintrell Grdns East,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
433041,Quintrell Grdns East,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
433041,Quintrell Grdns East,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
433041,Quintrell Grdns East,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
433041,Quintrell Grdns East,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
433041,Quintrell Grdns East,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
433041,Quintrell Grdns East,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.33
433041,Quintrell Grdns East,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.09
433041,Quintrell Grdns East,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
433041,Quintrell Grdns East,2023-06-17T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-17T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-17T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-17T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-17T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-17T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-17T08:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-17T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-17T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-17T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
433041,Quintrell Grdns East,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
433041,Quintrell Grdns East,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
433041,Quintrell Grdns East,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.33
433041,Quintrell Grdns East,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
433041,Quintrell Grdns East,2023-06-17T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.54
433041,Quintrell Grdns East,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.42
433041,Quintrell Grdns East,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.84
433041,Quintrell Grdns East,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
433041,Quintrell Grdns East,2023-06-17T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
433041,Quintrell Grdns East,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
433041,Quintrell Grdns East,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
433041,Quintrell Grdns East,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
433041,Quintrell Grdns East,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
433041,Quintrell Grdns East,2023-06-17T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
433041,Quintrell Grdns East,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
433041,Quintrell Grdns East,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,26.6
433041,Quintrell Grdns East,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
433041,Quintrell Grdns East,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
433041,Quintrell Grdns East,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
433041,Quintrell Grdns East,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
433041,Quintrell Grdns East,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
433041,Quintrell Grdns East,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
433041,Quintrell Grdns East,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
433041,Quintrell Grdns East,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.3
433041,Quintrell Grdns East,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.08
433041,Quintrell Grdns East,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.52
433041,Quintrell Grdns East,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,17.8
433041,Quintrell Grdns East,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
433041,Quintrell Grdns East,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
433041,Quintrell Grdns East,2023-06-17T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-17T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-17T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-17T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-17T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-17T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-17T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-17T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-17T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-17T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
433041,Quintrell Grdns East,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
433041,Quintrell Grdns East,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.36
433041,Quintrell Grdns East,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.73
433041,Quintrell Grdns East,2023-06-17T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.15
433041,Quintrell Grdns East,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
433041,Quintrell Grdns East,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.97
433041,Quintrell Grdns East,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
433041,Quintrell Grdns East,2023-06-17T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
433041,Quintrell Grdns East,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
433041,Quintrell Grdns East,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.24
433041,Quintrell Grdns East,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
433041,Quintrell Grdns East,2023-06-17T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,26.5
433041,Quintrell Grdns East,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
433041,Quintrell Grdns East,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
433041,Quintrell Grdns East,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
433041,Quintrell Grdns East,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
433041,Quintrell Grdns East,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
433041,Quintrell Grdns East,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
433041,Quintrell Grdns East,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
433041,Quintrell Grdns East,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.93
433041,Quintrell Grdns East,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.92
433041,Quintrell Grdns East,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.07
433041,Quintrell Grdns East,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,17.5
433041,Quintrell Grdns East,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
433041,Quintrell Grdns East,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
433041,Quintrell Grdns East,2023-06-17T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-17T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-17T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-17T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-17T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-17T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-17T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-17T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-17T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-17T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
433041,Quintrell Grdns East,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.35
433041,Quintrell Grdns East,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
433041,Quintrell Grdns East,2023-06-17T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
433041,Quintrell Grdns East,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.49
433041,Quintrell Grdns East,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
433041,Quintrell Grdns East,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.52
433041,Quintrell Grdns East,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.75
433041,Quintrell Grdns East,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
433041,Quintrell Grdns East,2023-06-17T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
433041,Quintrell Grdns East,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
433041,Quintrell Grdns East,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
433041,Quintrell Grdns East,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
433041,Quintrell Grdns East,2023-06-17T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
433041,Quintrell Grdns East,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
433041,Quintrell Grdns East,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,26.5
433041,Quintrell Grdns East,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
433041,Quintrell Grdns East,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
433041,Quintrell Grdns East,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
433041,Quintrell Grdns East,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
433041,Quintrell Grdns East,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
433041,Quintrell Grdns East,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
433041,Quintrell Grdns East,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.37
433041,Quintrell Grdns East,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.07
433041,Quintrell Grdns East,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,5.52
433041,Quintrell Grdns East,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,17.7
433041,Quintrell Grdns East,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
433041,Quintrell Grdns East,2023-06-17T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-17T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-17T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-17T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-17T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-17T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-17T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-17T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-17T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-17T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.77
433041,Quintrell Grdns East,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.97
433041,Quintrell Grdns East,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.74
433041,Quintrell Grdns East,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
433041,Quintrell Grdns East,2023-06-17T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
433041,Quintrell Grdns East,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
433041,Quintrell Grdns East,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
433041,Quintrell Grdns East,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.57
433041,Quintrell Grdns East,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
433041,Quintrell Grdns East,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.83
433041,Quintrell Grdns East,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.73
433041,Quintrell Grdns East,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
433041,Quintrell Grdns East,2023-06-17T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
433041,Quintrell Grdns East,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.72
433041,Quintrell Grdns East,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.16
433041,Quintrell Grdns East,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.52
433041,Quintrell Grdns East,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
433041,Quintrell Grdns East,2023-06-17T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
433041,Quintrell Grdns East,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,26.5
433041,Quintrell Grdns East,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
433041,Quintrell Grdns East,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
433041,Quintrell Grdns East,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
433041,Quintrell Grdns East,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
433041,Quintrell Grdns East,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.61
433041,Quintrell Grdns East,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
433041,Quintrell Grdns East,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.21
433041,Quintrell Grdns East,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.98
433041,Quintrell Grdns East,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.8
433041,Quintrell Grdns East,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
433041,Quintrell Grdns East,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
433041,Quintrell Grdns East,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
433041,Quintrell Grdns East,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
433041,Quintrell Grdns East,2023-06-17T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-17T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-17T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-17T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-17T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-17T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-06-17T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-17T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-17T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-17T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
433041,Quintrell Grdns East,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.81
433041,Quintrell Grdns East,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
433041,Quintrell Grdns East,2023-06-17T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
433041,Quintrell Grdns East,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
433041,Quintrell Grdns East,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.42
433041,Quintrell Grdns East,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.84
433041,Quintrell Grdns East,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.8
433041,Quintrell Grdns East,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
433041,Quintrell Grdns East,2023-06-17T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
433041,Quintrell Grdns East,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
433041,Quintrell Grdns East,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.07
433041,Quintrell Grdns East,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.35
433041,Quintrell Grdns East,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
433041,Quintrell Grdns East,2023-06-17T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
433041,Quintrell Grdns East,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
433041,Quintrell Grdns East,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,26.4
433041,Quintrell Grdns East,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
433041,Quintrell Grdns East,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
433041,Quintrell Grdns East,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
433041,Quintrell Grdns East,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
433041,Quintrell Grdns East,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
433041,Quintrell Grdns East,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
433041,Quintrell Grdns East,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
433041,Quintrell Grdns East,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.05
433041,Quintrell Grdns East,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.63
433041,Quintrell Grdns East,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.04
433041,Quintrell Grdns East,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
433041,Quintrell Grdns East,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
433041,Quintrell Grdns East,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
433041,Quintrell Grdns East,2023-06-17T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-17T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-17T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-17T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-17T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-17T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-17T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-17T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-17T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-17T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
433041,Quintrell Grdns East,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.48
433041,Quintrell Grdns East,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
433041,Quintrell Grdns East,2023-06-17T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
433041,Quintrell Grdns East,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.59
433041,Quintrell Grdns East,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.29
433041,Quintrell Grdns East,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.81
433041,Quintrell Grdns East,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
433041,Quintrell Grdns East,2023-06-17T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
433041,Quintrell Grdns East,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
433041,Quintrell Grdns East,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
433041,Quintrell Grdns East,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.11
433041,Quintrell Grdns East,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
433041,Quintrell Grdns East,2023-06-17T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,26.4
433041,Quintrell Grdns East,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
433041,Quintrell Grdns East,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
433041,Quintrell Grdns East,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
433041,Quintrell Grdns East,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
433041,Quintrell Grdns East,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
433041,Quintrell Grdns East,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.1
433041,Quintrell Grdns East,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
433041,Quintrell Grdns East,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.03
433041,Quintrell Grdns East,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.96
433041,Quintrell Grdns East,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.42
433041,Quintrell Grdns East,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
433041,Quintrell Grdns East,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
433041,Quintrell Grdns East,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
433041,Quintrell Grdns East,2023-06-17T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-17T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-17T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-17T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-17T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-17T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-17T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-17T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-17T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-17T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
433041,Quintrell Grdns East,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
433041,Quintrell Grdns East,2023-06-17T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
433041,Quintrell Grdns East,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.81
433041,Quintrell Grdns East,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
433041,Quintrell Grdns East,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.97
433041,Quintrell Grdns East,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.02
433041,Quintrell Grdns East,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
433041,Quintrell Grdns East,2023-06-17T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
433041,Quintrell Grdns East,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
433041,Quintrell Grdns East,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
433041,Quintrell Grdns East,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
433041,Quintrell Grdns East,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.93
433041,Quintrell Grdns East,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.57
433041,Quintrell Grdns East,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
433041,Quintrell Grdns East,2023-06-17T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,26.4
433041,Quintrell Grdns East,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
433041,Quintrell Grdns East,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
433041,Quintrell Grdns East,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
433041,Quintrell Grdns East,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
433041,Quintrell Grdns East,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
433041,Quintrell Grdns East,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
433041,Quintrell Grdns East,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
433041,Quintrell Grdns East,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.11
433041,Quintrell Grdns East,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.13
433041,Quintrell Grdns East,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.38
433041,Quintrell Grdns East,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,15.5
433041,Quintrell Grdns East,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
433041,Quintrell Grdns East,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
433041,Quintrell Grdns East,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
433041,Quintrell Grdns East,2023-06-17T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-17T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-17T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-17T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-17T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-17T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-17T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-17T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-17T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-17T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
433041,Quintrell Grdns East,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
433041,Quintrell Grdns East,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
433041,Quintrell Grdns East,2023-06-17T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
433041,Quintrell Grdns East,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.91
433041,Quintrell Grdns East,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.19
433041,Quintrell Grdns East,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
433041,Quintrell Grdns East,2023-06-17T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
433041,Quintrell Grdns East,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
433041,Quintrell Grdns East,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
433041,Quintrell Grdns East,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
