Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.83
433041,Quintrell Grdns East,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.08
433041,Quintrell Grdns East,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
433041,Quintrell Grdns East,2023-06-17T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
433041,Quintrell Grdns East,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
433041,Quintrell Grdns East,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
433041,Quintrell Grdns East,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
433041,Quintrell Grdns East,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
433041,Quintrell Grdns East,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.02
433041,Quintrell Grdns East,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
433041,Quintrell Grdns East,2023-06-17T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
433041,Quintrell Grdns East,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,27.0
433041,Quintrell Grdns East,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
433041,Quintrell Grdns East,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
433041,Quintrell Grdns East,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
433041,Quintrell Grdns East,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
433041,Quintrell Grdns East,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
433041,Quintrell Grdns East,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
433041,Quintrell Grdns East,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
433041,Quintrell Grdns East,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.29
433041,Quintrell Grdns East,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
433041,Quintrell Grdns East,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.44
433041,Quintrell Grdns East,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.28
433041,Quintrell Grdns East,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.98
433041,Quintrell Grdns East,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
433041,Quintrell Grdns East,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
433041,Quintrell Grdns East,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
433041,Quintrell Grdns East,2023-06-17T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-17T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-17T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-17T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-17T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-17T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-17T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-17T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-17T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-17T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
433041,Quintrell Grdns East,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
433041,Quintrell Grdns East,2023-06-17T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
433041,Quintrell Grdns East,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.47
433041,Quintrell Grdns East,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
433041,Quintrell Grdns East,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.76
433041,Quintrell Grdns East,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.48
433041,Quintrell Grdns East,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
433041,Quintrell Grdns East,2023-06-17T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
433041,Quintrell Grdns East,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
433041,Quintrell Grdns East,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
433041,Quintrell Grdns East,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.91
433041,Quintrell Grdns East,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
433041,Quintrell Grdns East,2023-06-17T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,27.0
433041,Quintrell Grdns East,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
433041,Quintrell Grdns East,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
433041,Quintrell Grdns East,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
433041,Quintrell Grdns East,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
433041,Quintrell Grdns East,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
433041,Quintrell Grdns East,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
433041,Quintrell Grdns East,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
433041,Quintrell Grdns East,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.8
433041,Quintrell Grdns East,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
433041,Quintrell Grdns East,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.24
433041,Quintrell Grdns East,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.73
433041,Quintrell Grdns East,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.78
433041,Quintrell Grdns East,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
433041,Quintrell Grdns East,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
433041,Quintrell Grdns East,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
433041,Quintrell Grdns East,2023-06-17T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-17T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-17T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-17T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-17T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-17T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-17T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-17T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-17T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-17T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
433041,Quintrell Grdns East,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
433041,Quintrell Grdns East,2023-06-17T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
433041,Quintrell Grdns East,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.5
433041,Quintrell Grdns East,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
433041,Quintrell Grdns East,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.72
433041,Quintrell Grdns East,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
433041,Quintrell Grdns East,2023-06-17T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
433041,Quintrell Grdns East,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.18
433041,Quintrell Grdns East,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.78
433041,Quintrell Grdns East,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.12
433041,Quintrell Grdns East,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
433041,Quintrell Grdns East,2023-06-17T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
433041,Quintrell Grdns East,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,27.1
433041,Quintrell Grdns East,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
433041,Quintrell Grdns East,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
433041,Quintrell Grdns East,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
433041,Quintrell Grdns East,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
433041,Quintrell Grdns East,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
433041,Quintrell Grdns East,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
433041,Quintrell Grdns East,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
433041,Quintrell Grdns East,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.8
433041,Quintrell Grdns East,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
433041,Quintrell Grdns East,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.02
433041,Quintrell Grdns East,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.8
433041,Quintrell Grdns East,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.41
433041,Quintrell Grdns East,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
433041,Quintrell Grdns East,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
433041,Quintrell Grdns East,2023-06-17T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-17T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-17T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-17T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-17T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-17T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-17T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-17T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-17T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-17T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
433041,Quintrell Grdns East,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
433041,Quintrell Grdns East,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
433041,Quintrell Grdns East,2023-06-17T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
433041,Quintrell Grdns East,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.56
433041,Quintrell Grdns East,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.69
433041,Quintrell Grdns East,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.79
433041,Quintrell Grdns East,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
433041,Quintrell Grdns East,2023-06-17T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
433041,Quintrell Grdns East,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
433041,Quintrell Grdns East,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.5
433041,Quintrell Grdns East,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.86
433041,Quintrell Grdns East,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
433041,Quintrell Grdns East,2023-06-17T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
433041,Quintrell Grdns East,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,27.1
433041,Quintrell Grdns East,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
433041,Quintrell Grdns East,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
433041,Quintrell Grdns East,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
433041,Quintrell Grdns East,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
433041,Quintrell Grdns East,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
433041,Quintrell Grdns East,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
433041,Quintrell Grdns East,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
433041,Quintrell Grdns East,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.89
433041,Quintrell Grdns East,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
433041,Quintrell Grdns East,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.08
433041,Quintrell Grdns East,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.12
433041,Quintrell Grdns East,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.9
433041,Quintrell Grdns East,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
433041,Quintrell Grdns East,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
433041,Quintrell Grdns East,2023-06-17T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-17T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-17T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-17T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-17T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-17T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-17T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-17T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-17T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-17T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
433041,Quintrell Grdns East,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
433041,Quintrell Grdns East,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.48
433041,Quintrell Grdns East,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
433041,Quintrell Grdns East,2023-06-17T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
433041,Quintrell Grdns East,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.87
433041,Quintrell Grdns East,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
433041,Quintrell Grdns East,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.65
433041,Quintrell Grdns East,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.04
433041,Quintrell Grdns East,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
433041,Quintrell Grdns East,2023-06-17T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
433041,Quintrell Grdns East,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
433041,Quintrell Grdns East,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.78
433041,Quintrell Grdns East,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.15
433041,Quintrell Grdns East,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
433041,Quintrell Grdns East,2023-06-17T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
433041,Quintrell Grdns East,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,27.1
433041,Quintrell Grdns East,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
433041,Quintrell Grdns East,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
433041,Quintrell Grdns East,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
433041,Quintrell Grdns East,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
433041,Quintrell Grdns East,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
433041,Quintrell Grdns East,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
433041,Quintrell Grdns East,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
433041,Quintrell Grdns East,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.27
433041,Quintrell Grdns East,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
433041,Quintrell Grdns East,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.12
433041,Quintrell Grdns East,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.68
433041,Quintrell Grdns East,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.69
433041,Quintrell Grdns East,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
433041,Quintrell Grdns East,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
433041,Quintrell Grdns East,2023-06-17T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-17T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-17T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-17T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-17T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-17T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-17T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-17T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-17T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-17T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
433041,Quintrell Grdns East,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
433041,Quintrell Grdns East,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
433041,Quintrell Grdns East,2023-06-17T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
433041,Quintrell Grdns East,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.99
433041,Quintrell Grdns East,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
433041,Quintrell Grdns East,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.75
433041,Quintrell Grdns East,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.73
433041,Quintrell Grdns East,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
433041,Quintrell Grdns East,2023-06-17T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
433041,Quintrell Grdns East,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.17
433041,Quintrell Grdns East,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.02
433041,Quintrell Grdns East,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.01
433041,Quintrell Grdns East,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
433041,Quintrell Grdns East,2023-06-17T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
433041,Quintrell Grdns East,2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,27.2
433041,Quintrell Grdns East,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
433041,Quintrell Grdns East,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
433041,Quintrell Grdns East,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
433041,Quintrell Grdns East,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
433041,Quintrell Grdns East,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
433041,Quintrell Grdns East,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
433041,Quintrell Grdns East,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
433041,Quintrell Grdns East,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.34
433041,Quintrell Grdns East,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
433041,Quintrell Grdns East,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.7
433041,Quintrell Grdns East,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.12
433041,Quintrell Grdns East,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.53
433041,Quintrell Grdns East,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
433041,Quintrell Grdns East,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
433041,Quintrell Grdns East,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
433041,Quintrell Grdns East,2023-06-17T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-17T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-17T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-17T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-17T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-17T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-17T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-17T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-17T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-17T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
433041,Quintrell Grdns East,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
433041,Quintrell Grdns East,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
433041,Quintrell Grdns East,2023-06-17T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
433041,Quintrell Grdns East,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.68
433041,Quintrell Grdns East,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
433041,Quintrell Grdns East,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.87
433041,Quintrell Grdns East,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
433041,Quintrell Grdns East,2023-06-17T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
433041,Quintrell Grdns East,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
433041,Quintrell Grdns East,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.71
433041,Quintrell Grdns East,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
433041,Quintrell Grdns East,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.12
433041,Quintrell Grdns East,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
433041,Quintrell Grdns East,2023-06-17T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,27.3
433041,Quintrell Grdns East,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
433041,Quintrell Grdns East,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
433041,Quintrell Grdns East,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
433041,Quintrell Grdns East,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
433041,Quintrell Grdns East,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
433041,Quintrell Grdns East,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
433041,Quintrell Grdns East,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
433041,Quintrell Grdns East,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.05
433041,Quintrell Grdns East,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
433041,Quintrell Grdns East,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.48
433041,Quintrell Grdns East,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.82
433041,Quintrell Grdns East,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.97
433041,Quintrell Grdns East,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
433041,Quintrell Grdns East,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
433041,Quintrell Grdns East,2023-06-17T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-17T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-17T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-17T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-17T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-17T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-17T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-17T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-17T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-17T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
433041,Quintrell Grdns East,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
433041,Quintrell Grdns East,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
433041,Quintrell Grdns East,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
433041,Quintrell Grdns East,2023-06-17T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
433041,Quintrell Grdns East,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.6
433041,Quintrell Grdns East,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
433041,Quintrell Grdns East,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.87
433041,Quintrell Grdns East,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
433041,Quintrell Grdns East,2023-06-17T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
433041,Quintrell Grdns East,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.18
433041,Quintrell Grdns East,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.13
433041,Quintrell Grdns East,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
433041,Quintrell Grdns East,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.27
433041,Quintrell Grdns East,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
433041,Quintrell Grdns East,2023-06-17T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
433041,Quintrell Grdns East,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,27.3
433041,Quintrell Grdns East,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
433041,Quintrell Grdns East,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
433041,Quintrell Grdns East,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
433041,Quintrell Grdns East,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
433041,Quintrell Grdns East,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
433041,Quintrell Grdns East,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
433041,Quintrell Grdns East,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
433041,Quintrell Grdns East,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.94
433041,Quintrell Grdns East,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
433041,Quintrell Grdns East,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.49
433041,Quintrell Grdns East,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.09
433041,Quintrell Grdns East,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.62
433041,Quintrell Grdns East,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
433041,Quintrell Grdns East,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
433041,Quintrell Grdns East,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
433041,Quintrell Grdns East,2023-06-17T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-17T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-17T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-17T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-17T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-17T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-17T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-17T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-17T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-17T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
433041,Quintrell Grdns East,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.3
433041,Quintrell Grdns East,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.57
433041,Quintrell Grdns East,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.54
433041,Quintrell Grdns East,2023-06-17T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
433041,Quintrell Grdns East,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.8
433041,Quintrell Grdns East,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
433041,Quintrell Grdns East,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.71
433041,Quintrell Grdns East,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.72
433041,Quintrell Grdns East,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
433041,Quintrell Grdns East,2023-06-17T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
433041,Quintrell Grdns East,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.13
433041,Quintrell Grdns East,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.18
433041,Quintrell Grdns East,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
433041,Quintrell Grdns East,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.07
433041,Quintrell Grdns East,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
433041,Quintrell Grdns East,2023-06-17T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
433041,Quintrell Grdns East,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
433041,Quintrell Grdns East,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,27.4
433041,Quintrell Grdns East,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
433041,Quintrell Grdns East,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
433041,Quintrell Grdns East,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
433041,Quintrell Grdns East,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
433041,Quintrell Grdns East,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
433041,Quintrell Grdns East,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
433041,Quintrell Grdns East,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
433041,Quintrell Grdns East,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.17
433041,Quintrell Grdns East,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
433041,Quintrell Grdns East,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.43
433041,Quintrell Grdns East,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.36
433041,Quintrell Grdns East,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.66
433041,Quintrell Grdns East,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
433041,Quintrell Grdns East,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-06-17T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-17T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-17T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-17T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-17T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-17T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-17T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-17T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-17T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-17T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
433041,Quintrell Grdns East,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.4
433041,Quintrell Grdns East,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.52
433041,Quintrell Grdns East,2023-06-17T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
