Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
433041,Quintrell Grdns East,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.9
433041,Quintrell Grdns East,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
433041,Quintrell Grdns East,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.69
433041,Quintrell Grdns East,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.8
433041,Quintrell Grdns East,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
433041,Quintrell Grdns East,2023-06-17T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
433041,Quintrell Grdns East,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.24
433041,Quintrell Grdns East,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.16
433041,Quintrell Grdns East,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
433041,Quintrell Grdns East,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.39
433041,Quintrell Grdns East,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
433041,Quintrell Grdns East,2023-06-17T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
433041,Quintrell Grdns East,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,27.4
433041,Quintrell Grdns East,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
433041,Quintrell Grdns East,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
433041,Quintrell Grdns East,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
433041,Quintrell Grdns East,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
433041,Quintrell Grdns East,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
433041,Quintrell Grdns East,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
433041,Quintrell Grdns East,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
433041,Quintrell Grdns East,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.38
433041,Quintrell Grdns East,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
433041,Quintrell Grdns East,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.27
433041,Quintrell Grdns East,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.6
433041,Quintrell Grdns East,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.71
433041,Quintrell Grdns East,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
433041,Quintrell Grdns East,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
433041,Quintrell Grdns East,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
433041,Quintrell Grdns East,2023-06-17T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-17T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-17T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-17T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-17T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-17T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-17T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-17T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-17T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-17T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
433041,Quintrell Grdns East,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.42
433041,Quintrell Grdns East,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
433041,Quintrell Grdns East,2023-06-17T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
433041,Quintrell Grdns East,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.88
433041,Quintrell Grdns East,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
433041,Quintrell Grdns East,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.76
433041,Quintrell Grdns East,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.2
433041,Quintrell Grdns East,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
433041,Quintrell Grdns East,2023-06-17T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
433041,Quintrell Grdns East,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
433041,Quintrell Grdns East,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
433041,Quintrell Grdns East,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.07
433041,Quintrell Grdns East,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.03
433041,Quintrell Grdns East,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
433041,Quintrell Grdns East,2023-06-17T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,27.5
433041,Quintrell Grdns East,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
433041,Quintrell Grdns East,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
433041,Quintrell Grdns East,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
433041,Quintrell Grdns East,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
433041,Quintrell Grdns East,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
433041,Quintrell Grdns East,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
433041,Quintrell Grdns East,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
433041,Quintrell Grdns East,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.25
433041,Quintrell Grdns East,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
433041,Quintrell Grdns East,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.33
433041,Quintrell Grdns East,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.67
433041,Quintrell Grdns East,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.67
433041,Quintrell Grdns East,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
433041,Quintrell Grdns East,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
433041,Quintrell Grdns East,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
433041,Quintrell Grdns East,2023-06-17T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-17T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-17T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-17T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-17T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-17T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-17T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-17T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-17T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-17T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
433041,Quintrell Grdns East,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.64
433041,Quintrell Grdns East,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
433041,Quintrell Grdns East,2023-06-17T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
433041,Quintrell Grdns East,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.95
433041,Quintrell Grdns East,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
433041,Quintrell Grdns East,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.73
433041,Quintrell Grdns East,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.9
433041,Quintrell Grdns East,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
433041,Quintrell Grdns East,2023-06-17T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
433041,Quintrell Grdns East,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
433041,Quintrell Grdns East,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.26
433041,Quintrell Grdns East,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.46
433041,Quintrell Grdns East,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.26
433041,Quintrell Grdns East,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
433041,Quintrell Grdns East,2023-06-17T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
433041,Quintrell Grdns East,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,27.5
433041,Quintrell Grdns East,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
433041,Quintrell Grdns East,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
433041,Quintrell Grdns East,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
433041,Quintrell Grdns East,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
433041,Quintrell Grdns East,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
433041,Quintrell Grdns East,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
433041,Quintrell Grdns East,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
433041,Quintrell Grdns East,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.43
433041,Quintrell Grdns East,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
433041,Quintrell Grdns East,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.73
433041,Quintrell Grdns East,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.61
433041,Quintrell Grdns East,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.11
433041,Quintrell Grdns East,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
433041,Quintrell Grdns East,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
433041,Quintrell Grdns East,2023-06-17T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-17T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-17T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-17T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-17T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-17T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-17T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-17T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-17T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-17T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
433041,Quintrell Grdns East,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
433041,Quintrell Grdns East,2023-06-17T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
433041,Quintrell Grdns East,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.01
433041,Quintrell Grdns East,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
433041,Quintrell Grdns East,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.71
433041,Quintrell Grdns East,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.95
433041,Quintrell Grdns East,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
433041,Quintrell Grdns East,2023-06-17T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
433041,Quintrell Grdns East,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
433041,Quintrell Grdns East,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.6
433041,Quintrell Grdns East,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.95
433041,Quintrell Grdns East,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
433041,Quintrell Grdns East,2023-06-17T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
433041,Quintrell Grdns East,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,27.5
433041,Quintrell Grdns East,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
433041,Quintrell Grdns East,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
433041,Quintrell Grdns East,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
433041,Quintrell Grdns East,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
433041,Quintrell Grdns East,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
433041,Quintrell Grdns East,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
433041,Quintrell Grdns East,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
433041,Quintrell Grdns East,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.35
433041,Quintrell Grdns East,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
433041,Quintrell Grdns East,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.42
433041,Quintrell Grdns East,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.05
433041,Quintrell Grdns East,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.94
433041,Quintrell Grdns East,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
433041,Quintrell Grdns East,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
433041,Quintrell Grdns East,2023-06-17T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-17T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-17T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-17T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-17T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-17T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-17T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-17T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-17T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-17T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
433041,Quintrell Grdns East,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.52
433041,Quintrell Grdns East,2023-06-17T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
433041,Quintrell Grdns East,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.01
433041,Quintrell Grdns East,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
433041,Quintrell Grdns East,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.79
433041,Quintrell Grdns East,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.96
433041,Quintrell Grdns East,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
433041,Quintrell Grdns East,2023-06-17T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
433041,Quintrell Grdns East,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
433041,Quintrell Grdns East,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.17
433041,Quintrell Grdns East,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.34
433041,Quintrell Grdns East,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.2
433041,Quintrell Grdns East,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
433041,Quintrell Grdns East,2023-06-17T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
433041,Quintrell Grdns East,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,27.6
433041,Quintrell Grdns East,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
433041,Quintrell Grdns East,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
433041,Quintrell Grdns East,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
433041,Quintrell Grdns East,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
433041,Quintrell Grdns East,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
433041,Quintrell Grdns East,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
433041,Quintrell Grdns East,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
433041,Quintrell Grdns East,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.4
433041,Quintrell Grdns East,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
433041,Quintrell Grdns East,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.4
433041,Quintrell Grdns East,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.34
433041,Quintrell Grdns East,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.71
433041,Quintrell Grdns East,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
433041,Quintrell Grdns East,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
433041,Quintrell Grdns East,2023-06-17T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-17T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-17T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-17T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-17T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-17T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-17T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-17T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-17T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-17T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
433041,Quintrell Grdns East,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.54
433041,Quintrell Grdns East,2023-06-17T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
433041,Quintrell Grdns East,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.0
433041,Quintrell Grdns East,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
433041,Quintrell Grdns East,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.85
433041,Quintrell Grdns East,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
433041,Quintrell Grdns East,2023-06-17T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
433041,Quintrell Grdns East,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
433041,Quintrell Grdns East,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.46
433041,Quintrell Grdns East,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
433041,Quintrell Grdns East,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.05
433041,Quintrell Grdns East,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
433041,Quintrell Grdns East,2023-06-17T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,27.6
433041,Quintrell Grdns East,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
433041,Quintrell Grdns East,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
433041,Quintrell Grdns East,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
433041,Quintrell Grdns East,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
433041,Quintrell Grdns East,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
433041,Quintrell Grdns East,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
433041,Quintrell Grdns East,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
433041,Quintrell Grdns East,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.4
433041,Quintrell Grdns East,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
433041,Quintrell Grdns East,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.39
433041,Quintrell Grdns East,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.85
433041,Quintrell Grdns East,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.02
433041,Quintrell Grdns East,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
433041,Quintrell Grdns East,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
433041,Quintrell Grdns East,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
433041,Quintrell Grdns East,2023-06-17T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-17T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-17T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-17T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-17T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-17T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-17T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-17T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-17T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-17T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
433041,Quintrell Grdns East,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
433041,Quintrell Grdns East,2023-06-17T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
433041,Quintrell Grdns East,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.5
433041,Quintrell Grdns East,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
433041,Quintrell Grdns East,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.65
433041,Quintrell Grdns East,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.87
433041,Quintrell Grdns East,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
433041,Quintrell Grdns East,2023-06-17T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
433041,Quintrell Grdns East,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
433041,Quintrell Grdns East,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.39
433041,Quintrell Grdns East,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.0
433041,Quintrell Grdns East,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.38
433041,Quintrell Grdns East,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
433041,Quintrell Grdns East,2023-06-17T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
433041,Quintrell Grdns East,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
433041,Quintrell Grdns East,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,27.7
433041,Quintrell Grdns East,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
433041,Quintrell Grdns East,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
433041,Quintrell Grdns East,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
433041,Quintrell Grdns East,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
433041,Quintrell Grdns East,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
433041,Quintrell Grdns East,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
433041,Quintrell Grdns East,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
433041,Quintrell Grdns East,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.12
433041,Quintrell Grdns East,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
433041,Quintrell Grdns East,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.61
433041,Quintrell Grdns East,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.59
433041,Quintrell Grdns East,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.51
433041,Quintrell Grdns East,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
433041,Quintrell Grdns East,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
433041,Quintrell Grdns East,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
433041,Quintrell Grdns East,2023-06-19T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-19T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-19T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-19T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-19T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-19T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-19T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-19T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-19T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
433041,Quintrell Grdns East,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.8
433041,Quintrell Grdns East,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.42
433041,Quintrell Grdns East,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
433041,Quintrell Grdns East,2023-06-19T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
433041,Quintrell Grdns East,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.57
433041,Quintrell Grdns East,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
433041,Quintrell Grdns East,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.9
433041,Quintrell Grdns East,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
433041,Quintrell Grdns East,2023-06-19T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
433041,Quintrell Grdns East,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
433041,Quintrell Grdns East,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.32
433041,Quintrell Grdns East,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.33
433041,Quintrell Grdns East,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
433041,Quintrell Grdns East,2023-06-19T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
433041,Quintrell Grdns East,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,27.8
433041,Quintrell Grdns East,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
433041,Quintrell Grdns East,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
433041,Quintrell Grdns East,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
433041,Quintrell Grdns East,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
433041,Quintrell Grdns East,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
433041,Quintrell Grdns East,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
433041,Quintrell Grdns East,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
433041,Quintrell Grdns East,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
433041,Quintrell Grdns East,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
433041,Quintrell Grdns East,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.11
433041,Quintrell Grdns East,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.99
433041,Quintrell Grdns East,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.64
433041,Quintrell Grdns East,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,13.8
433041,Quintrell Grdns East,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
433041,Quintrell Grdns East,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
433041,Quintrell Grdns East,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-06-19T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-19T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-19T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-19T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-19T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-19T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-19T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-19T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-19T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
433041,Quintrell Grdns East,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.54
433041,Quintrell Grdns East,2023-06-19T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
433041,Quintrell Grdns East,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.68
433041,Quintrell Grdns East,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.0
433041,Quintrell Grdns East,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.87
433041,Quintrell Grdns East,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
433041,Quintrell Grdns East,2023-06-19T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
433041,Quintrell Grdns East,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
433041,Quintrell Grdns East,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.38
433041,Quintrell Grdns East,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
433041,Quintrell Grdns East,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.16
433041,Quintrell Grdns East,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
433041,Quintrell Grdns East,2023-06-19T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,27.8
433041,Quintrell Grdns East,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
433041,Quintrell Grdns East,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
433041,Quintrell Grdns East,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
433041,Quintrell Grdns East,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
433041,Quintrell Grdns East,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
433041,Quintrell Grdns East,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
433041,Quintrell Grdns East,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
433041,Quintrell Grdns East,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
433041,Quintrell Grdns East,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
433041,Quintrell Grdns East,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.51
433041,Quintrell Grdns East,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.34
433041,Quintrell Grdns East,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.02
433041,Quintrell Grdns East,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
433041,Quintrell Grdns East,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
433041,Quintrell Grdns East,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
433041,Quintrell Grdns East,2023-06-19T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-19T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-19T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-19T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-19T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-19T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-19T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-19T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
433041,Quintrell Grdns East,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
433041,Quintrell Grdns East,2023-06-19T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
