Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
433041,Quintrell Grdns East,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.72
433041,Quintrell Grdns East,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
433041,Quintrell Grdns East,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.92
433041,Quintrell Grdns East,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
433041,Quintrell Grdns East,2023-06-19T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
433041,Quintrell Grdns East,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
433041,Quintrell Grdns East,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.8
433041,Quintrell Grdns East,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.25
433041,Quintrell Grdns East,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
433041,Quintrell Grdns East,2023-06-19T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
433041,Quintrell Grdns East,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,27.8
433041,Quintrell Grdns East,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
433041,Quintrell Grdns East,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
433041,Quintrell Grdns East,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
433041,Quintrell Grdns East,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
433041,Quintrell Grdns East,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
433041,Quintrell Grdns East,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
433041,Quintrell Grdns East,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
433041,Quintrell Grdns East,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
433041,Quintrell Grdns East,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
433041,Quintrell Grdns East,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.65
433041,Quintrell Grdns East,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.96
433041,Quintrell Grdns East,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.4
433041,Quintrell Grdns East,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,13.3
433041,Quintrell Grdns East,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
433041,Quintrell Grdns East,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
433041,Quintrell Grdns East,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
433041,Quintrell Grdns East,2023-06-19T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-19T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-19T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-19T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-19T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-19T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-19T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-19T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-19T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
433041,Quintrell Grdns East,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
433041,Quintrell Grdns East,2023-06-19T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
433041,Quintrell Grdns East,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.18
433041,Quintrell Grdns East,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
433041,Quintrell Grdns East,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.91
433041,Quintrell Grdns East,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.58
433041,Quintrell Grdns East,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
433041,Quintrell Grdns East,2023-06-19T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
433041,Quintrell Grdns East,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
433041,Quintrell Grdns East,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
433041,Quintrell Grdns East,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
433041,Quintrell Grdns East,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
433041,Quintrell Grdns East,2023-06-19T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
433041,Quintrell Grdns East,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,27.9
433041,Quintrell Grdns East,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
433041,Quintrell Grdns East,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
433041,Quintrell Grdns East,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
433041,Quintrell Grdns East,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
433041,Quintrell Grdns East,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
433041,Quintrell Grdns East,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
433041,Quintrell Grdns East,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
433041,Quintrell Grdns East,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
433041,Quintrell Grdns East,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
433041,Quintrell Grdns East,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.6
433041,Quintrell Grdns East,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.41
433041,Quintrell Grdns East,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.44
433041,Quintrell Grdns East,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
433041,Quintrell Grdns East,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
433041,Quintrell Grdns East,2023-06-19T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-19T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-19T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-19T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-19T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-19T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-19T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-19T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-19T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
433041,Quintrell Grdns East,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
433041,Quintrell Grdns East,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
433041,Quintrell Grdns East,2023-06-19T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
433041,Quintrell Grdns East,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.1
433041,Quintrell Grdns East,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
433041,Quintrell Grdns East,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.96
433041,Quintrell Grdns East,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.94
433041,Quintrell Grdns East,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
433041,Quintrell Grdns East,2023-06-19T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
433041,Quintrell Grdns East,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
433041,Quintrell Grdns East,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
433041,Quintrell Grdns East,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.93
433041,Quintrell Grdns East,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.3
433041,Quintrell Grdns East,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
433041,Quintrell Grdns East,2023-06-19T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
433041,Quintrell Grdns East,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,27.9
433041,Quintrell Grdns East,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
433041,Quintrell Grdns East,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
433041,Quintrell Grdns East,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
433041,Quintrell Grdns East,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
433041,Quintrell Grdns East,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
433041,Quintrell Grdns East,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
433041,Quintrell Grdns East,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
433041,Quintrell Grdns East,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
433041,Quintrell Grdns East,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
433041,Quintrell Grdns East,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.87
433041,Quintrell Grdns East,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.67
433041,Quintrell Grdns East,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.95
433041,Quintrell Grdns East,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,16.2
433041,Quintrell Grdns East,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
433041,Quintrell Grdns East,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
433041,Quintrell Grdns East,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
433041,Quintrell Grdns East,2023-06-19T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-19T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-19T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-19T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-19T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-19T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-19T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-19T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-19T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
433041,Quintrell Grdns East,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
433041,Quintrell Grdns East,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
433041,Quintrell Grdns East,2023-06-19T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
433041,Quintrell Grdns East,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.48
433041,Quintrell Grdns East,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
433041,Quintrell Grdns East,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.86
433041,Quintrell Grdns East,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.31
433041,Quintrell Grdns East,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
433041,Quintrell Grdns East,2023-06-19T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
433041,Quintrell Grdns East,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
433041,Quintrell Grdns East,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
433041,Quintrell Grdns East,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.75
433041,Quintrell Grdns East,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.04
433041,Quintrell Grdns East,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
433041,Quintrell Grdns East,2023-06-19T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
433041,Quintrell Grdns East,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,27.9
433041,Quintrell Grdns East,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
433041,Quintrell Grdns East,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
433041,Quintrell Grdns East,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
433041,Quintrell Grdns East,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
433041,Quintrell Grdns East,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
433041,Quintrell Grdns East,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
433041,Quintrell Grdns East,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
433041,Quintrell Grdns East,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.39
433041,Quintrell Grdns East,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
433041,Quintrell Grdns East,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.87
433041,Quintrell Grdns East,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.8
433041,Quintrell Grdns East,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.44
433041,Quintrell Grdns East,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,11.7
433041,Quintrell Grdns East,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
433041,Quintrell Grdns East,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
433041,Quintrell Grdns East,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
433041,Quintrell Grdns East,2023-06-19T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-19T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-19T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-19T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-19T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-19T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-19T22:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-19T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-19T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-19T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
433041,Quintrell Grdns East,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
433041,Quintrell Grdns East,2023-06-19T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
433041,Quintrell Grdns East,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.48
433041,Quintrell Grdns East,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
433041,Quintrell Grdns East,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.84
433041,Quintrell Grdns East,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.21
433041,Quintrell Grdns East,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
433041,Quintrell Grdns East,2023-06-19T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
433041,Quintrell Grdns East,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
433041,Quintrell Grdns East,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
433041,Quintrell Grdns East,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.51
433041,Quintrell Grdns East,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.4
433041,Quintrell Grdns East,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
433041,Quintrell Grdns East,2023-06-19T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
433041,Quintrell Grdns East,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
433041,Quintrell Grdns East,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,28.0
433041,Quintrell Grdns East,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
433041,Quintrell Grdns East,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
433041,Quintrell Grdns East,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
433041,Quintrell Grdns East,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
433041,Quintrell Grdns East,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
433041,Quintrell Grdns East,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
433041,Quintrell Grdns East,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
433041,Quintrell Grdns East,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.45
433041,Quintrell Grdns East,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
433041,Quintrell Grdns East,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.85
433041,Quintrell Grdns East,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.05
433041,Quintrell Grdns East,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.96
433041,Quintrell Grdns East,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,13.5
433041,Quintrell Grdns East,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
433041,Quintrell Grdns East,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
433041,Quintrell Grdns East,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
433041,Quintrell Grdns East,2023-06-19T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-19T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-19T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-19T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-19T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-19T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-19T22:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-19T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-19T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
433041,Quintrell Grdns East,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
433041,Quintrell Grdns East,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
433041,Quintrell Grdns East,2023-06-19T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
433041,Quintrell Grdns East,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.44
433041,Quintrell Grdns East,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
433041,Quintrell Grdns East,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.93
433041,Quintrell Grdns East,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.86
433041,Quintrell Grdns East,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
433041,Quintrell Grdns East,2023-06-19T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
433041,Quintrell Grdns East,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
433041,Quintrell Grdns East,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.41
433041,Quintrell Grdns East,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.29
433041,Quintrell Grdns East,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
433041,Quintrell Grdns East,2023-06-19T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,28.0
433041,Quintrell Grdns East,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
433041,Quintrell Grdns East,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
433041,Quintrell Grdns East,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
433041,Quintrell Grdns East,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
433041,Quintrell Grdns East,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
433041,Quintrell Grdns East,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
433041,Quintrell Grdns East,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
433041,Quintrell Grdns East,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.54
433041,Quintrell Grdns East,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
433041,Quintrell Grdns East,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.89
433041,Quintrell Grdns East,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.8
433041,Quintrell Grdns East,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.26
433041,Quintrell Grdns East,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,11.7
433041,Quintrell Grdns East,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
433041,Quintrell Grdns East,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
433041,Quintrell Grdns East,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
433041,Quintrell Grdns East,2023-06-19T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-19T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-19T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-19T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-19T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-19T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-19T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-19T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-19T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-19T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
433041,Quintrell Grdns East,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.4
433041,Quintrell Grdns East,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
433041,Quintrell Grdns East,2023-06-19T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
433041,Quintrell Grdns East,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.53
433041,Quintrell Grdns East,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
433041,Quintrell Grdns East,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.96
433041,Quintrell Grdns East,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.95
433041,Quintrell Grdns East,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
433041,Quintrell Grdns East,2023-06-19T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
433041,Quintrell Grdns East,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
433041,Quintrell Grdns East,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
433041,Quintrell Grdns East,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.14
433041,Quintrell Grdns East,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.74
433041,Quintrell Grdns East,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
433041,Quintrell Grdns East,2023-06-19T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,28.0
433041,Quintrell Grdns East,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
433041,Quintrell Grdns East,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
433041,Quintrell Grdns East,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
433041,Quintrell Grdns East,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
433041,Quintrell Grdns East,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
433041,Quintrell Grdns East,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
433041,Quintrell Grdns East,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
433041,Quintrell Grdns East,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.92
433041,Quintrell Grdns East,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
433041,Quintrell Grdns East,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.73
433041,Quintrell Grdns East,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.1
433041,Quintrell Grdns East,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.22
433041,Quintrell Grdns East,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
433041,Quintrell Grdns East,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
433041,Quintrell Grdns East,2023-06-19T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-19T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-19T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-19T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-19T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-19T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-19T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-19T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-19T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
433041,Quintrell Grdns East,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
433041,Quintrell Grdns East,2023-06-19T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
433041,Quintrell Grdns East,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.41
433041,Quintrell Grdns East,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
433041,Quintrell Grdns East,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.02
433041,Quintrell Grdns East,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
433041,Quintrell Grdns East,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
433041,Quintrell Grdns East,2023-06-19T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
433041,Quintrell Grdns East,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
433041,Quintrell Grdns East,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.21
433041,Quintrell Grdns East,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.43
433041,Quintrell Grdns East,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
433041,Quintrell Grdns East,2023-06-19T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
433041,Quintrell Grdns East,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,28.1
433041,Quintrell Grdns East,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
433041,Quintrell Grdns East,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
433041,Quintrell Grdns East,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
433041,Quintrell Grdns East,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
433041,Quintrell Grdns East,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
433041,Quintrell Grdns East,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
433041,Quintrell Grdns East,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
433041,Quintrell Grdns East,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.72
433041,Quintrell Grdns East,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
433041,Quintrell Grdns East,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.87
433041,Quintrell Grdns East,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.78
433041,Quintrell Grdns East,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.07
433041,Quintrell Grdns East,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,11.1
433041,Quintrell Grdns East,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
433041,Quintrell Grdns East,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
433041,Quintrell Grdns East,2023-06-19T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-19T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-19T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-19T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-19T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-19T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-19T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-19T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-19T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
433041,Quintrell Grdns East,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
433041,Quintrell Grdns East,2023-06-19T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
433041,Quintrell Grdns East,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.61
433041,Quintrell Grdns East,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
433041,Quintrell Grdns East,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.99
433041,Quintrell Grdns East,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.02
433041,Quintrell Grdns East,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
433041,Quintrell Grdns East,2023-06-19T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
433041,Quintrell Grdns East,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
433041,Quintrell Grdns East,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
433041,Quintrell Grdns East,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
433041,Quintrell Grdns East,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.63
433041,Quintrell Grdns East,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.15
433041,Quintrell Grdns East,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
433041,Quintrell Grdns East,2023-06-19T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
433041,Quintrell Grdns East,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,28.1
433041,Quintrell Grdns East,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
433041,Quintrell Grdns East,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
433041,Quintrell Grdns East,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
433041,Quintrell Grdns East,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
433041,Quintrell Grdns East,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
433041,Quintrell Grdns East,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
433041,Quintrell Grdns East,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
433041,Quintrell Grdns East,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.83
433041,Quintrell Grdns East,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
433041,Quintrell Grdns East,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.79
433041,Quintrell Grdns East,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.71
433041,Quintrell Grdns East,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.66
433041,Quintrell Grdns East,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
433041,Quintrell Grdns East,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
433041,Quintrell Grdns East,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
433041,Quintrell Grdns East,2023-06-19T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-19T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-19T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-19T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-19T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-19T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-19T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-19T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-19T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
433041,Quintrell Grdns East,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.3
