Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
433041,Quintrell Grdns East,2023-06-19T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
433041,Quintrell Grdns East,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.51
433041,Quintrell Grdns East,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
433041,Quintrell Grdns East,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.04
433041,Quintrell Grdns East,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.39
433041,Quintrell Grdns East,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
433041,Quintrell Grdns East,2023-06-19T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
433041,Quintrell Grdns East,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
433041,Quintrell Grdns East,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.14
433041,Quintrell Grdns East,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.43
433041,Quintrell Grdns East,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
433041,Quintrell Grdns East,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.35
433041,Quintrell Grdns East,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
433041,Quintrell Grdns East,2023-06-19T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,28.2
433041,Quintrell Grdns East,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
433041,Quintrell Grdns East,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
433041,Quintrell Grdns East,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
433041,Quintrell Grdns East,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
433041,Quintrell Grdns East,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
433041,Quintrell Grdns East,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
433041,Quintrell Grdns East,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
433041,Quintrell Grdns East,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.86
433041,Quintrell Grdns East,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
433041,Quintrell Grdns East,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.92
433041,Quintrell Grdns East,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.04
433041,Quintrell Grdns East,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.38
433041,Quintrell Grdns East,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,14.7
433041,Quintrell Grdns East,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
433041,Quintrell Grdns East,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
433041,Quintrell Grdns East,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
433041,Quintrell Grdns East,2023-06-19T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-19T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-19T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-19T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-19T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-19T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-19T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-19T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-19T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
433041,Quintrell Grdns East,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
433041,Quintrell Grdns East,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
433041,Quintrell Grdns East,2023-06-19T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
433041,Quintrell Grdns East,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.41
433041,Quintrell Grdns East,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
433041,Quintrell Grdns East,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.96
433041,Quintrell Grdns East,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.95
433041,Quintrell Grdns East,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
433041,Quintrell Grdns East,2023-06-19T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
433041,Quintrell Grdns East,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
433041,Quintrell Grdns East,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
433041,Quintrell Grdns East,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.23
433041,Quintrell Grdns East,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.65
433041,Quintrell Grdns East,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.59
433041,Quintrell Grdns East,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
433041,Quintrell Grdns East,2023-06-19T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,28.2
433041,Quintrell Grdns East,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
433041,Quintrell Grdns East,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
433041,Quintrell Grdns East,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
433041,Quintrell Grdns East,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
433041,Quintrell Grdns East,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
433041,Quintrell Grdns East,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
433041,Quintrell Grdns East,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
433041,Quintrell Grdns East,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.89
433041,Quintrell Grdns East,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
433041,Quintrell Grdns East,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.83
433041,Quintrell Grdns East,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.97
433041,Quintrell Grdns East,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,4.8
433041,Quintrell Grdns East,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,13.1
433041,Quintrell Grdns East,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
433041,Quintrell Grdns East,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
433041,Quintrell Grdns East,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
433041,Quintrell Grdns East,2023-06-19T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-19T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-19T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-19T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-19T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-19T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-19T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
433041,Quintrell Grdns East,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
433041,Quintrell Grdns East,2023-06-19T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
433041,Quintrell Grdns East,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.34
433041,Quintrell Grdns East,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
433041,Quintrell Grdns East,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.76
433041,Quintrell Grdns East,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.67
433041,Quintrell Grdns East,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
433041,Quintrell Grdns East,2023-06-19T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
433041,Quintrell Grdns East,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
433041,Quintrell Grdns East,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
433041,Quintrell Grdns East,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
433041,Quintrell Grdns East,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.48
433041,Quintrell Grdns East,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.17
433041,Quintrell Grdns East,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.7
433041,Quintrell Grdns East,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.57
433041,Quintrell Grdns East,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
433041,Quintrell Grdns East,2023-06-19T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
433041,Quintrell Grdns East,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,28.3
433041,Quintrell Grdns East,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
433041,Quintrell Grdns East,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
433041,Quintrell Grdns East,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
433041,Quintrell Grdns East,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
433041,Quintrell Grdns East,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
433041,Quintrell Grdns East,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
433041,Quintrell Grdns East,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
433041,Quintrell Grdns East,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.05
433041,Quintrell Grdns East,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
433041,Quintrell Grdns East,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.68
433041,Quintrell Grdns East,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.55
433041,Quintrell Grdns East,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,4.94
433041,Quintrell Grdns East,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
433041,Quintrell Grdns East,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
433041,Quintrell Grdns East,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
433041,Quintrell Grdns East,2023-06-19T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-19T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-19T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-19T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-19T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-19T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-19T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-19T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
433041,Quintrell Grdns East,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
433041,Quintrell Grdns East,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
433041,Quintrell Grdns East,2023-06-19T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
433041,Quintrell Grdns East,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.14
433041,Quintrell Grdns East,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
433041,Quintrell Grdns East,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.11
433041,Quintrell Grdns East,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.51
433041,Quintrell Grdns East,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
433041,Quintrell Grdns East,2023-06-19T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
433041,Quintrell Grdns East,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
433041,Quintrell Grdns East,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
433041,Quintrell Grdns East,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.75
433041,Quintrell Grdns East,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.23
433041,Quintrell Grdns East,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.67
433041,Quintrell Grdns East,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.8
433041,Quintrell Grdns East,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
433041,Quintrell Grdns East,2023-06-19T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
433041,Quintrell Grdns East,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
433041,Quintrell Grdns East,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,28.3
433041,Quintrell Grdns East,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
433041,Quintrell Grdns East,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
433041,Quintrell Grdns East,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
433041,Quintrell Grdns East,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
433041,Quintrell Grdns East,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
433041,Quintrell Grdns East,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
433041,Quintrell Grdns East,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
433041,Quintrell Grdns East,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.12
433041,Quintrell Grdns East,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
433041,Quintrell Grdns East,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.1
433041,Quintrell Grdns East,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.48
433041,Quintrell Grdns East,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,6.05
433041,Quintrell Grdns East,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
433041,Quintrell Grdns East,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
433041,Quintrell Grdns East,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
433041,Quintrell Grdns East,2023-06-19T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-19T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-19T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-19T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-19T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-19T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-19T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-19T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-19T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-19T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
433041,Quintrell Grdns East,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
433041,Quintrell Grdns East,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
433041,Quintrell Grdns East,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.4
433041,Quintrell Grdns East,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
433041,Quintrell Grdns East,2023-06-19T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
433041,Quintrell Grdns East,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.67
433041,Quintrell Grdns East,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
433041,Quintrell Grdns East,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.32
433041,Quintrell Grdns East,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.66
433041,Quintrell Grdns East,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
433041,Quintrell Grdns East,2023-06-19T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
433041,Quintrell Grdns East,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
433041,Quintrell Grdns East,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
433041,Quintrell Grdns East,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.14
433041,Quintrell Grdns East,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.55
433041,Quintrell Grdns East,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.67
433041,Quintrell Grdns East,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.46
433041,Quintrell Grdns East,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
433041,Quintrell Grdns East,2023-06-19T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
433041,Quintrell Grdns East,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
433041,Quintrell Grdns East,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,28.3
433041,Quintrell Grdns East,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
433041,Quintrell Grdns East,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
433041,Quintrell Grdns East,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
433041,Quintrell Grdns East,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
433041,Quintrell Grdns East,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
433041,Quintrell Grdns East,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
433041,Quintrell Grdns East,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
433041,Quintrell Grdns East,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.11
433041,Quintrell Grdns East,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
433041,Quintrell Grdns East,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.22
433041,Quintrell Grdns East,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.55
433041,Quintrell Grdns East,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.26
433041,Quintrell Grdns East,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,17.1
433041,Quintrell Grdns East,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
433041,Quintrell Grdns East,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
433041,Quintrell Grdns East,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
433041,Quintrell Grdns East,2023-06-19T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-19T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-19T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-19T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-19T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-19T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-19T21:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-19T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-19T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
433041,Quintrell Grdns East,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.36
433041,Quintrell Grdns East,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
433041,Quintrell Grdns East,2023-06-19T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
433041,Quintrell Grdns East,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.05
433041,Quintrell Grdns East,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
433041,Quintrell Grdns East,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.23
433041,Quintrell Grdns East,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.54
433041,Quintrell Grdns East,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
433041,Quintrell Grdns East,2023-06-19T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
433041,Quintrell Grdns East,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
433041,Quintrell Grdns East,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
433041,Quintrell Grdns East,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
433041,Quintrell Grdns East,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
433041,Quintrell Grdns East,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.11
433041,Quintrell Grdns East,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.64
433041,Quintrell Grdns East,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.44
433041,Quintrell Grdns East,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
433041,Quintrell Grdns East,2023-06-19T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
433041,Quintrell Grdns East,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,28.4
433041,Quintrell Grdns East,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
433041,Quintrell Grdns East,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
433041,Quintrell Grdns East,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
433041,Quintrell Grdns East,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
433041,Quintrell Grdns East,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
433041,Quintrell Grdns East,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
433041,Quintrell Grdns East,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
433041,Quintrell Grdns East,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.45
433041,Quintrell Grdns East,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
433041,Quintrell Grdns East,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.37
433041,Quintrell Grdns East,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.24
433041,Quintrell Grdns East,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.43
433041,Quintrell Grdns East,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,18.7
433041,Quintrell Grdns East,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
433041,Quintrell Grdns East,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
433041,Quintrell Grdns East,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
433041,Quintrell Grdns East,2023-06-19T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-19T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-19T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-19T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-19T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-19T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-19T21:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-19T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-19T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-19T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
433041,Quintrell Grdns East,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
433041,Quintrell Grdns East,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
433041,Quintrell Grdns East,2023-06-19T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
433041,Quintrell Grdns East,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.56
433041,Quintrell Grdns East,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
433041,Quintrell Grdns East,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.12
433041,Quintrell Grdns East,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.79
433041,Quintrell Grdns East,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
433041,Quintrell Grdns East,2023-06-19T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
433041,Quintrell Grdns East,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
433041,Quintrell Grdns East,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
433041,Quintrell Grdns East,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
433041,Quintrell Grdns East,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.03
433041,Quintrell Grdns East,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.61
433041,Quintrell Grdns East,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
433041,Quintrell Grdns East,2023-06-19T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
433041,Quintrell Grdns East,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,28.4
433041,Quintrell Grdns East,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
433041,Quintrell Grdns East,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
433041,Quintrell Grdns East,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
433041,Quintrell Grdns East,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
433041,Quintrell Grdns East,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
433041,Quintrell Grdns East,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
433041,Quintrell Grdns East,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
433041,Quintrell Grdns East,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.14
433041,Quintrell Grdns East,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
433041,Quintrell Grdns East,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.39
433041,Quintrell Grdns East,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.96
433041,Quintrell Grdns East,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,6.75
433041,Quintrell Grdns East,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,14.5
433041,Quintrell Grdns East,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
433041,Quintrell Grdns East,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
433041,Quintrell Grdns East,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
433041,Quintrell Grdns East,2023-06-19T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-19T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-19T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-19T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-19T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-19T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-19T20:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-19T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-19T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
433041,Quintrell Grdns East,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
433041,Quintrell Grdns East,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.87
433041,Quintrell Grdns East,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
433041,Quintrell Grdns East,2023-06-19T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
433041,Quintrell Grdns East,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.21
433041,Quintrell Grdns East,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
433041,Quintrell Grdns East,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.06
433041,Quintrell Grdns East,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.43
433041,Quintrell Grdns East,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
433041,Quintrell Grdns East,2023-06-19T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
433041,Quintrell Grdns East,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
433041,Quintrell Grdns East,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
433041,Quintrell Grdns East,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.23
433041,Quintrell Grdns East,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.57
433041,Quintrell Grdns East,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.97
433041,Quintrell Grdns East,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
433041,Quintrell Grdns East,2023-06-19T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
433041,Quintrell Grdns East,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,28.5
433041,Quintrell Grdns East,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
433041,Quintrell Grdns East,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
433041,Quintrell Grdns East,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
433041,Quintrell Grdns East,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
433041,Quintrell Grdns East,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
433041,Quintrell Grdns East,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
433041,Quintrell Grdns East,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
433041,Quintrell Grdns East,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.65
433041,Quintrell Grdns East,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
433041,Quintrell Grdns East,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.61
433041,Quintrell Grdns East,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.04
433041,Quintrell Grdns East,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,6.28
433041,Quintrell Grdns East,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,16.2
433041,Quintrell Grdns East,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
433041,Quintrell Grdns East,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
433041,Quintrell Grdns East,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
433041,Quintrell Grdns East,2023-06-19T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-19T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-19T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-19T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-19T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-19T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-19T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-19T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-19T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
433041,Quintrell Grdns East,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
433041,Quintrell Grdns East,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.58
433041,Quintrell Grdns East,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
433041,Quintrell Grdns East,2023-06-19T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
433041,Quintrell Grdns East,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.91
433041,Quintrell Grdns East,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
433041,Quintrell Grdns East,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.1
433041,Quintrell Grdns East,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.05
433041,Quintrell Grdns East,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
433041,Quintrell Grdns East,2023-06-19T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
433041,Quintrell Grdns East,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
433041,Quintrell Grdns East,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
433041,Quintrell Grdns East,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.05
433041,Quintrell Grdns East,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.75
433041,Quintrell Grdns East,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.59
433041,Quintrell Grdns East,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
433041,Quintrell Grdns East,2023-06-19T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
433041,Quintrell Grdns East,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,28.5
433041,Quintrell Grdns East,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
433041,Quintrell Grdns East,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
433041,Quintrell Grdns East,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
433041,Quintrell Grdns East,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
433041,Quintrell Grdns East,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
433041,Quintrell Grdns East,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
433041,Quintrell Grdns East,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
433041,Quintrell Grdns East,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.12
433041,Quintrell Grdns East,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
433041,Quintrell Grdns East,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.44
433041,Quintrell Grdns East,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.24
433041,Quintrell Grdns East,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,7.62
433041,Quintrell Grdns East,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,16.5
433041,Quintrell Grdns East,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
433041,Quintrell Grdns East,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
433041,Quintrell Grdns East,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
433041,Quintrell Grdns East,2023-06-19T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-19T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-19T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-19T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-19T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-19T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-19T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-19T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-19T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.81
