Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
433041,Quintrell Grdns East,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.47
433041,Quintrell Grdns East,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.64
433041,Quintrell Grdns East,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
433041,Quintrell Grdns East,2023-06-19T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
433041,Quintrell Grdns East,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
433041,Quintrell Grdns East,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.17
433041,Quintrell Grdns East,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
433041,Quintrell Grdns East,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.24
433041,Quintrell Grdns East,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.71
433041,Quintrell Grdns East,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
433041,Quintrell Grdns East,2023-06-19T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
433041,Quintrell Grdns East,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
433041,Quintrell Grdns East,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
433041,Quintrell Grdns East,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.42
433041,Quintrell Grdns East,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.49
433041,Quintrell Grdns East,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.72
433041,Quintrell Grdns East,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.85
433041,Quintrell Grdns East,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
433041,Quintrell Grdns East,2023-06-19T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
433041,Quintrell Grdns East,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
433041,Quintrell Grdns East,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,28.6
433041,Quintrell Grdns East,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
433041,Quintrell Grdns East,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
433041,Quintrell Grdns East,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
433041,Quintrell Grdns East,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
433041,Quintrell Grdns East,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
433041,Quintrell Grdns East,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
433041,Quintrell Grdns East,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
433041,Quintrell Grdns East,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.99
433041,Quintrell Grdns East,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
433041,Quintrell Grdns East,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.53
433041,Quintrell Grdns East,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.2
433041,Quintrell Grdns East,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,6.54
433041,Quintrell Grdns East,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
433041,Quintrell Grdns East,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
433041,Quintrell Grdns East,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
433041,Quintrell Grdns East,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
433041,Quintrell Grdns East,2023-06-19T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-19T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-19T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-19T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-19T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-19T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-19T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-19T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-19T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.42
433041,Quintrell Grdns East,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.08
433041,Quintrell Grdns East,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.68
433041,Quintrell Grdns East,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
433041,Quintrell Grdns East,2023-06-19T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
433041,Quintrell Grdns East,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
433041,Quintrell Grdns East,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
433041,Quintrell Grdns East,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.51
433041,Quintrell Grdns East,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
433041,Quintrell Grdns East,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.2
433041,Quintrell Grdns East,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.75
433041,Quintrell Grdns East,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
433041,Quintrell Grdns East,2023-06-19T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
433041,Quintrell Grdns East,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
433041,Quintrell Grdns East,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
433041,Quintrell Grdns East,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
433041,Quintrell Grdns East,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.84
433041,Quintrell Grdns East,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
433041,Quintrell Grdns East,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
433041,Quintrell Grdns East,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.3
433041,Quintrell Grdns East,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
433041,Quintrell Grdns East,2023-06-19T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
433041,Quintrell Grdns East,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
433041,Quintrell Grdns East,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,28.6
433041,Quintrell Grdns East,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
433041,Quintrell Grdns East,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
433041,Quintrell Grdns East,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
433041,Quintrell Grdns East,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
433041,Quintrell Grdns East,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
433041,Quintrell Grdns East,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
433041,Quintrell Grdns East,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
433041,Quintrell Grdns East,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.74
433041,Quintrell Grdns East,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
433041,Quintrell Grdns East,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.2
433041,Quintrell Grdns East,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.73
433041,Quintrell Grdns East,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,6.97
433041,Quintrell Grdns East,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
433041,Quintrell Grdns East,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
433041,Quintrell Grdns East,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
433041,Quintrell Grdns East,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
433041,Quintrell Grdns East,2023-06-19T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-19T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-19T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-19T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-19T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-19T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-19T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-19T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-19T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
433041,Quintrell Grdns East,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
433041,Quintrell Grdns East,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.42
433041,Quintrell Grdns East,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.57
433041,Quintrell Grdns East,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
433041,Quintrell Grdns East,2023-06-19T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
433041,Quintrell Grdns East,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.82
433041,Quintrell Grdns East,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
433041,Quintrell Grdns East,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.17
433041,Quintrell Grdns East,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.84
433041,Quintrell Grdns East,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
433041,Quintrell Grdns East,2023-06-19T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
433041,Quintrell Grdns East,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
433041,Quintrell Grdns East,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
433041,Quintrell Grdns East,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.71
433041,Quintrell Grdns East,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.28
433041,Quintrell Grdns East,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.82
433041,Quintrell Grdns East,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.29
433041,Quintrell Grdns East,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.15
433041,Quintrell Grdns East,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
433041,Quintrell Grdns East,2023-06-19T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
433041,Quintrell Grdns East,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
433041,Quintrell Grdns East,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
433041,Quintrell Grdns East,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,28.6
433041,Quintrell Grdns East,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
433041,Quintrell Grdns East,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
433041,Quintrell Grdns East,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
433041,Quintrell Grdns East,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
433041,Quintrell Grdns East,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
433041,Quintrell Grdns East,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
433041,Quintrell Grdns East,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
433041,Quintrell Grdns East,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.54
433041,Quintrell Grdns East,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
433041,Quintrell Grdns East,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.99
433041,Quintrell Grdns East,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.59
433041,Quintrell Grdns East,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,8.71
433041,Quintrell Grdns East,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,20.6
433041,Quintrell Grdns East,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
433041,Quintrell Grdns East,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
433041,Quintrell Grdns East,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
433041,Quintrell Grdns East,2023-06-19T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-19T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-19T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-19T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-19T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-19T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-19T20:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-19T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-19T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
433041,Quintrell Grdns East,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
433041,Quintrell Grdns East,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
433041,Quintrell Grdns East,2023-06-19T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
433041,Quintrell Grdns East,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.88
433041,Quintrell Grdns East,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.36
433041,Quintrell Grdns East,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.6
433041,Quintrell Grdns East,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
433041,Quintrell Grdns East,2023-06-19T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
433041,Quintrell Grdns East,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
433041,Quintrell Grdns East,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.57
433041,Quintrell Grdns East,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.02
433041,Quintrell Grdns East,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
433041,Quintrell Grdns East,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.07
433041,Quintrell Grdns East,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.38
433041,Quintrell Grdns East,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
433041,Quintrell Grdns East,2023-06-19T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
433041,Quintrell Grdns East,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
433041,Quintrell Grdns East,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
433041,Quintrell Grdns East,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
433041,Quintrell Grdns East,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,28.7
433041,Quintrell Grdns East,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
433041,Quintrell Grdns East,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
433041,Quintrell Grdns East,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
433041,Quintrell Grdns East,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
433041,Quintrell Grdns East,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
433041,Quintrell Grdns East,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
433041,Quintrell Grdns East,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
433041,Quintrell Grdns East,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.3
433041,Quintrell Grdns East,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
433041,Quintrell Grdns East,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.78
433041,Quintrell Grdns East,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.54
433041,Quintrell Grdns East,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,7.46
433041,Quintrell Grdns East,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
433041,Quintrell Grdns East,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
433041,Quintrell Grdns East,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
433041,Quintrell Grdns East,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
433041,Quintrell Grdns East,2023-06-19T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-19T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-19T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-19T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-19T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-19T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-19T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-19T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-19T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-19T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
433041,Quintrell Grdns East,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
433041,Quintrell Grdns East,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
433041,Quintrell Grdns East,2023-06-19T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
433041,Quintrell Grdns East,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.11
433041,Quintrell Grdns East,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.04
433041,Quintrell Grdns East,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.5
433041,Quintrell Grdns East,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
433041,Quintrell Grdns East,2023-06-19T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
433041,Quintrell Grdns East,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
433041,Quintrell Grdns East,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.02
433041,Quintrell Grdns East,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.86
433041,Quintrell Grdns East,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.06
433041,Quintrell Grdns East,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.45
433041,Quintrell Grdns East,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.58
433041,Quintrell Grdns East,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.51
433041,Quintrell Grdns East,2023-06-19T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
433041,Quintrell Grdns East,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
433041,Quintrell Grdns East,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
433041,Quintrell Grdns East,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,28.8
433041,Quintrell Grdns East,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
433041,Quintrell Grdns East,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
433041,Quintrell Grdns East,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
433041,Quintrell Grdns East,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
433041,Quintrell Grdns East,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
433041,Quintrell Grdns East,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
433041,Quintrell Grdns East,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
433041,Quintrell Grdns East,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.47
433041,Quintrell Grdns East,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
433041,Quintrell Grdns East,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.9
433041,Quintrell Grdns East,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.66
433041,Quintrell Grdns East,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,10.54
433041,Quintrell Grdns East,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,20.6
433041,Quintrell Grdns East,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
433041,Quintrell Grdns East,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
433041,Quintrell Grdns East,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
433041,Quintrell Grdns East,2023-06-19T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-19T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-19T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-19T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-19T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-19T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-19T19:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-19T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-19T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-19T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
433041,Quintrell Grdns East,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
433041,Quintrell Grdns East,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.64
433041,Quintrell Grdns East,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.54
433041,Quintrell Grdns East,2023-06-19T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
433041,Quintrell Grdns East,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.93
433041,Quintrell Grdns East,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
433041,Quintrell Grdns East,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.14
433041,Quintrell Grdns East,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.25
433041,Quintrell Grdns East,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
433041,Quintrell Grdns East,2023-06-19T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
433041,Quintrell Grdns East,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
433041,Quintrell Grdns East,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.44
433041,Quintrell Grdns East,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.05
433041,Quintrell Grdns East,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.74
433041,Quintrell Grdns East,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.65
433041,Quintrell Grdns East,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.88
433041,Quintrell Grdns East,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.04
433041,Quintrell Grdns East,2023-06-19T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
433041,Quintrell Grdns East,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
433041,Quintrell Grdns East,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
433041,Quintrell Grdns East,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,28.8
433041,Quintrell Grdns East,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
433041,Quintrell Grdns East,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
433041,Quintrell Grdns East,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
433041,Quintrell Grdns East,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
433041,Quintrell Grdns East,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
433041,Quintrell Grdns East,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
433041,Quintrell Grdns East,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
433041,Quintrell Grdns East,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.51
433041,Quintrell Grdns East,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
433041,Quintrell Grdns East,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.23
433041,Quintrell Grdns East,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.79
433041,Quintrell Grdns East,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,9.94
433041,Quintrell Grdns East,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,19.1
433041,Quintrell Grdns East,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
433041,Quintrell Grdns East,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
433041,Quintrell Grdns East,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
433041,Quintrell Grdns East,2023-06-19T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-19T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-19T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-19T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-19T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-19T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-19T19:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-19T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-19T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
433041,Quintrell Grdns East,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
433041,Quintrell Grdns East,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
433041,Quintrell Grdns East,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
433041,Quintrell Grdns East,2023-06-19T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
433041,Quintrell Grdns East,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.46
433041,Quintrell Grdns East,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
433041,Quintrell Grdns East,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.15
433041,Quintrell Grdns East,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.95
433041,Quintrell Grdns East,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
433041,Quintrell Grdns East,2023-06-19T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
433041,Quintrell Grdns East,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.93
433041,Quintrell Grdns East,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.37
433041,Quintrell Grdns East,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.61
433041,Quintrell Grdns East,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.31
433041,Quintrell Grdns East,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.21
433041,Quintrell Grdns East,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
433041,Quintrell Grdns East,2023-06-19T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
433041,Quintrell Grdns East,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
433041,Quintrell Grdns East,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
433041,Quintrell Grdns East,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,28.8
433041,Quintrell Grdns East,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
433041,Quintrell Grdns East,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
433041,Quintrell Grdns East,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
433041,Quintrell Grdns East,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
433041,Quintrell Grdns East,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
433041,Quintrell Grdns East,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
433041,Quintrell Grdns East,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
433041,Quintrell Grdns East,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.34
433041,Quintrell Grdns East,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
433041,Quintrell Grdns East,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.92
433041,Quintrell Grdns East,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.51
433041,Quintrell Grdns East,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.12
433041,Quintrell Grdns East,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,21.5
433041,Quintrell Grdns East,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
433041,Quintrell Grdns East,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
433041,Quintrell Grdns East,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
433041,Quintrell Grdns East,2023-06-19T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-19T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-19T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-19T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-19T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-19T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-19T19:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-19T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-19T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
433041,Quintrell Grdns East,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
433041,Quintrell Grdns East,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
433041,Quintrell Grdns East,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.39
433041,Quintrell Grdns East,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
433041,Quintrell Grdns East,2023-06-19T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
433041,Quintrell Grdns East,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.84
433041,Quintrell Grdns East,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
433041,Quintrell Grdns East,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.15
433041,Quintrell Grdns East,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.15
433041,Quintrell Grdns East,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
433041,Quintrell Grdns East,2023-06-19T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
433041,Quintrell Grdns East,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
433041,Quintrell Grdns East,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.07
433041,Quintrell Grdns East,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
433041,Quintrell Grdns East,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.77
433041,Quintrell Grdns East,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.52
433041,Quintrell Grdns East,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.79
433041,Quintrell Grdns East,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
433041,Quintrell Grdns East,2023-06-19T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
433041,Quintrell Grdns East,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
433041,Quintrell Grdns East,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
433041,Quintrell Grdns East,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
433041,Quintrell Grdns East,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,28.8
433041,Quintrell Grdns East,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
433041,Quintrell Grdns East,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
433041,Quintrell Grdns East,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
433041,Quintrell Grdns East,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
433041,Quintrell Grdns East,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
433041,Quintrell Grdns East,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
433041,Quintrell Grdns East,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
433041,Quintrell Grdns East,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.36
433041,Quintrell Grdns East,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
433041,Quintrell Grdns East,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.18
433041,Quintrell Grdns East,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.33
433041,Quintrell Grdns East,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,8.84
433041,Quintrell Grdns East,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
433041,Quintrell Grdns East,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
433041,Quintrell Grdns East,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
433041,Quintrell Grdns East,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
433041,Quintrell Grdns East,2023-06-19T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-19T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-19T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-19T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-19T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-19T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-19T19:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-19T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-19T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
433041,Quintrell Grdns East,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
433041,Quintrell Grdns East,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
433041,Quintrell Grdns East,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.1
433041,Quintrell Grdns East,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.36
433041,Quintrell Grdns East,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
433041,Quintrell Grdns East,2023-06-19T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
433041,Quintrell Grdns East,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
433041,Quintrell Grdns East,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.81
433041,Quintrell Grdns East,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.07
433041,Quintrell Grdns East,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.64
433041,Quintrell Grdns East,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
433041,Quintrell Grdns East,2023-06-19T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
433041,Quintrell Grdns East,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
433041,Quintrell Grdns East,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
433041,Quintrell Grdns East,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.11
433041,Quintrell Grdns East,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.51
433041,Quintrell Grdns East,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.9
433041,Quintrell Grdns East,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.42
433041,Quintrell Grdns East,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.66
433041,Quintrell Grdns East,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.04
433041,Quintrell Grdns East,2023-06-19T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
433041,Quintrell Grdns East,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
433041,Quintrell Grdns East,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
433041,Quintrell Grdns East,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
433041,Quintrell Grdns East,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,28.9
433041,Quintrell Grdns East,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
433041,Quintrell Grdns East,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
433041,Quintrell Grdns East,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
433041,Quintrell Grdns East,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
433041,Quintrell Grdns East,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
433041,Quintrell Grdns East,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
433041,Quintrell Grdns East,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.6
433041,Quintrell Grdns East,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.77
433041,Quintrell Grdns East,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
433041,Quintrell Grdns East,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.78
433041,Quintrell Grdns East,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.68
433041,Quintrell Grdns East,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.22
433041,Quintrell Grdns East,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
433041,Quintrell Grdns East,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
433041,Quintrell Grdns East,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
433041,Quintrell Grdns East,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
433041,Quintrell Grdns East,2023-06-19T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-19T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-19T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-19T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-19T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-19T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-06-19T19:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
