Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-19T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-19T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-19T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
433041,Quintrell Grdns East,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
433041,Quintrell Grdns East,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
433041,Quintrell Grdns East,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.76
433041,Quintrell Grdns East,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.42
433041,Quintrell Grdns East,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
433041,Quintrell Grdns East,2023-06-19T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
433041,Quintrell Grdns East,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.92
433041,Quintrell Grdns East,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
433041,Quintrell Grdns East,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.4
433041,Quintrell Grdns East,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.41
433041,Quintrell Grdns East,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
433041,Quintrell Grdns East,2023-06-19T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
433041,Quintrell Grdns East,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
433041,Quintrell Grdns East,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
433041,Quintrell Grdns East,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.67
433041,Quintrell Grdns East,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.55
433041,Quintrell Grdns East,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.68
433041,Quintrell Grdns East,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.03
433041,Quintrell Grdns East,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.26
433041,Quintrell Grdns East,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.02
433041,Quintrell Grdns East,2023-06-19T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
433041,Quintrell Grdns East,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
433041,Quintrell Grdns East,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
433041,Quintrell Grdns East,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
433041,Quintrell Grdns East,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,28.9
433041,Quintrell Grdns East,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
433041,Quintrell Grdns East,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
433041,Quintrell Grdns East,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
433041,Quintrell Grdns East,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
433041,Quintrell Grdns East,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
433041,Quintrell Grdns East,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
433041,Quintrell Grdns East,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.73
433041,Quintrell Grdns East,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.98
433041,Quintrell Grdns East,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
433041,Quintrell Grdns East,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.4
433041,Quintrell Grdns East,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.12
433041,Quintrell Grdns East,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.16
433041,Quintrell Grdns East,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
433041,Quintrell Grdns East,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
433041,Quintrell Grdns East,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
433041,Quintrell Grdns East,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
433041,Quintrell Grdns East,2023-06-19T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-19T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-19T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-19T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-19T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-19T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
433041,Quintrell Grdns East,2023-06-19T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-19T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-19T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
433041,Quintrell Grdns East,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
433041,Quintrell Grdns East,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
433041,Quintrell Grdns East,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.01
433041,Quintrell Grdns East,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
433041,Quintrell Grdns East,2023-06-19T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
433041,Quintrell Grdns East,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.28
433041,Quintrell Grdns East,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.37
433041,Quintrell Grdns East,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.87
433041,Quintrell Grdns East,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.7
433041,Quintrell Grdns East,2023-06-19T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
433041,Quintrell Grdns East,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
433041,Quintrell Grdns East,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
433041,Quintrell Grdns East,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
433041,Quintrell Grdns East,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.79
433041,Quintrell Grdns East,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.53
433041,Quintrell Grdns East,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.35
433041,Quintrell Grdns East,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.41
433041,Quintrell Grdns East,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.96
433041,Quintrell Grdns East,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.98
433041,Quintrell Grdns East,2023-06-19T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
433041,Quintrell Grdns East,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
433041,Quintrell Grdns East,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
433041,Quintrell Grdns East,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
433041,Quintrell Grdns East,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,28.9
433041,Quintrell Grdns East,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
433041,Quintrell Grdns East,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
433041,Quintrell Grdns East,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
433041,Quintrell Grdns East,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
433041,Quintrell Grdns East,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
433041,Quintrell Grdns East,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
433041,Quintrell Grdns East,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.99
433041,Quintrell Grdns East,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.22
433041,Quintrell Grdns East,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
433041,Quintrell Grdns East,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.0
433041,Quintrell Grdns East,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.29
433041,Quintrell Grdns East,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.51
433041,Quintrell Grdns East,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
433041,Quintrell Grdns East,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
433041,Quintrell Grdns East,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
433041,Quintrell Grdns East,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
433041,Quintrell Grdns East,2023-06-19T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-19T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-19T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-19T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-19T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-19T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-06-19T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-19T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-19T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
433041,Quintrell Grdns East,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
433041,Quintrell Grdns East,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.69
433041,Quintrell Grdns East,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
433041,Quintrell Grdns East,2023-06-19T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.18
433041,Quintrell Grdns East,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,13.55
433041,Quintrell Grdns East,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.93
433041,Quintrell Grdns East,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.09
433041,Quintrell Grdns East,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.35
433041,Quintrell Grdns East,2023-06-19T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
433041,Quintrell Grdns East,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
433041,Quintrell Grdns East,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.5
433041,Quintrell Grdns East,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
433041,Quintrell Grdns East,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.47
433041,Quintrell Grdns East,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.51
433041,Quintrell Grdns East,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.32
433041,Quintrell Grdns East,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.64
433041,Quintrell Grdns East,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.16
433041,Quintrell Grdns East,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.37
433041,Quintrell Grdns East,2023-06-19T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
433041,Quintrell Grdns East,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
433041,Quintrell Grdns East,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
433041,Quintrell Grdns East,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
433041,Quintrell Grdns East,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,28.9
433041,Quintrell Grdns East,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
433041,Quintrell Grdns East,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
433041,Quintrell Grdns East,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
433041,Quintrell Grdns East,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
433041,Quintrell Grdns East,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.6
433041,Quintrell Grdns East,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.56
433041,Quintrell Grdns East,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
433041,Quintrell Grdns East,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.19
433041,Quintrell Grdns East,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.96
433041,Quintrell Grdns East,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.46
433041,Quintrell Grdns East,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
433041,Quintrell Grdns East,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
433041,Quintrell Grdns East,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
433041,Quintrell Grdns East,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
433041,Quintrell Grdns East,2023-06-19T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-19T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-19T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-19T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-19T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-19T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
433041,Quintrell Grdns East,2023-06-19T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-19T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-19T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
433041,Quintrell Grdns East,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
433041,Quintrell Grdns East,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
433041,Quintrell Grdns East,2023-06-19T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
433041,Quintrell Grdns East,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.12
433041,Quintrell Grdns East,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
433041,Quintrell Grdns East,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.26
433041,Quintrell Grdns East,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.49
433041,Quintrell Grdns East,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.28
433041,Quintrell Grdns East,2023-06-19T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
433041,Quintrell Grdns East,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
433041,Quintrell Grdns East,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
433041,Quintrell Grdns East,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.21
433041,Quintrell Grdns East,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.71
433041,Quintrell Grdns East,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.28
433041,Quintrell Grdns East,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.81
433041,Quintrell Grdns East,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.94
433041,Quintrell Grdns East,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.18
433041,Quintrell Grdns East,2023-06-19T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
433041,Quintrell Grdns East,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
433041,Quintrell Grdns East,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
433041,Quintrell Grdns East,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
433041,Quintrell Grdns East,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,28.9
433041,Quintrell Grdns East,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
433041,Quintrell Grdns East,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
433041,Quintrell Grdns East,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
433041,Quintrell Grdns East,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
433041,Quintrell Grdns East,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
433041,Quintrell Grdns East,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.31
433041,Quintrell Grdns East,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
433041,Quintrell Grdns East,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.42
433041,Quintrell Grdns East,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.07
433041,Quintrell Grdns East,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.28
433041,Quintrell Grdns East,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
433041,Quintrell Grdns East,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
433041,Quintrell Grdns East,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
433041,Quintrell Grdns East,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
433041,Quintrell Grdns East,2023-06-19T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-19T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-19T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-19T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-19T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-19T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
433041,Quintrell Grdns East,2023-06-19T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-19T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-19T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
433041,Quintrell Grdns East,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
433041,Quintrell Grdns East,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.82
433041,Quintrell Grdns East,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
433041,Quintrell Grdns East,2023-06-19T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.93
433041,Quintrell Grdns East,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.62
433041,Quintrell Grdns East,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
433041,Quintrell Grdns East,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.62
433041,Quintrell Grdns East,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.34
433041,Quintrell Grdns East,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
433041,Quintrell Grdns East,2023-06-19T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
433041,Quintrell Grdns East,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
433041,Quintrell Grdns East,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
433041,Quintrell Grdns East,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.68
433041,Quintrell Grdns East,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.96
433041,Quintrell Grdns East,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.66
433041,Quintrell Grdns East,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.12
433041,Quintrell Grdns East,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.5
433041,Quintrell Grdns East,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.73
433041,Quintrell Grdns East,2023-06-19T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
433041,Quintrell Grdns East,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
433041,Quintrell Grdns East,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
433041,Quintrell Grdns East,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,28.9
433041,Quintrell Grdns East,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
433041,Quintrell Grdns East,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
433041,Quintrell Grdns East,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
433041,Quintrell Grdns East,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
433041,Quintrell Grdns East,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.49
433041,Quintrell Grdns East,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.05
433041,Quintrell Grdns East,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
433041,Quintrell Grdns East,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.76
433041,Quintrell Grdns East,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.4
433041,Quintrell Grdns East,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.03
433041,Quintrell Grdns East,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
433041,Quintrell Grdns East,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
433041,Quintrell Grdns East,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
433041,Quintrell Grdns East,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
433041,Quintrell Grdns East,2023-06-19T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-19T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-19T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-19T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-19T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-19T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-19T18:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-19T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-19T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-19T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.68
433041,Quintrell Grdns East,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
433041,Quintrell Grdns East,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.23
433041,Quintrell Grdns East,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.68
433041,Quintrell Grdns East,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
433041,Quintrell Grdns East,2023-06-19T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
433041,Quintrell Grdns East,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
433041,Quintrell Grdns East,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.66
433041,Quintrell Grdns East,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.21
433041,Quintrell Grdns East,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
433041,Quintrell Grdns East,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.56
433041,Quintrell Grdns East,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.34
433041,Quintrell Grdns East,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.27
433041,Quintrell Grdns East,2023-06-19T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
433041,Quintrell Grdns East,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
433041,Quintrell Grdns East,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
433041,Quintrell Grdns East,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
433041,Quintrell Grdns East,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.14
433041,Quintrell Grdns East,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.14
433041,Quintrell Grdns East,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.82
433041,Quintrell Grdns East,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.31
433041,Quintrell Grdns East,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.1
433041,Quintrell Grdns East,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.6
433041,Quintrell Grdns East,2023-06-19T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
433041,Quintrell Grdns East,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
433041,Quintrell Grdns East,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
433041,Quintrell Grdns East,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,29.0
433041,Quintrell Grdns East,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
433041,Quintrell Grdns East,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
433041,Quintrell Grdns East,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
433041,Quintrell Grdns East,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
433041,Quintrell Grdns East,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.54
433041,Quintrell Grdns East,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.87
433041,Quintrell Grdns East,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
433041,Quintrell Grdns East,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.34
433041,Quintrell Grdns East,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.12
433041,Quintrell Grdns East,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.09
433041,Quintrell Grdns East,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
433041,Quintrell Grdns East,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
433041,Quintrell Grdns East,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
433041,Quintrell Grdns East,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
433041,Quintrell Grdns East,2023-06-19T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-19T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-19T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-19T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-19T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-19T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-19T18:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-19T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-19T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.96
433041,Quintrell Grdns East,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
433041,Quintrell Grdns East,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.37
433041,Quintrell Grdns East,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
433041,Quintrell Grdns East,2023-06-19T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
433041,Quintrell Grdns East,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.77
433041,Quintrell Grdns East,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.72
433041,Quintrell Grdns East,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.51
433041,Quintrell Grdns East,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.57
433041,Quintrell Grdns East,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
433041,Quintrell Grdns East,2023-06-19T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
433041,Quintrell Grdns East,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
433041,Quintrell Grdns East,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
433041,Quintrell Grdns East,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
433041,Quintrell Grdns East,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.62
433041,Quintrell Grdns East,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.38
433041,Quintrell Grdns East,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.23
433041,Quintrell Grdns East,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.97
433041,Quintrell Grdns East,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.09
433041,Quintrell Grdns East,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
433041,Quintrell Grdns East,2023-06-19T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
433041,Quintrell Grdns East,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
433041,Quintrell Grdns East,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
433041,Quintrell Grdns East,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
433041,Quintrell Grdns East,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,29.0
433041,Quintrell Grdns East,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
433041,Quintrell Grdns East,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
433041,Quintrell Grdns East,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
433041,Quintrell Grdns East,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
433041,Quintrell Grdns East,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.44
433041,Quintrell Grdns East,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.52
433041,Quintrell Grdns East,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
433041,Quintrell Grdns East,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.0
433041,Quintrell Grdns East,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.25
433041,Quintrell Grdns East,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,12.53
433041,Quintrell Grdns East,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
433041,Quintrell Grdns East,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
433041,Quintrell Grdns East,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
433041,Quintrell Grdns East,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
433041,Quintrell Grdns East,2023-06-19T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-19T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-19T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-19T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-19T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-19T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-19T17:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-19T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-19T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-19T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
433041,Quintrell Grdns East,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
433041,Quintrell Grdns East,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
433041,Quintrell Grdns East,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.82
433041,Quintrell Grdns East,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.01
433041,Quintrell Grdns East,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
433041,Quintrell Grdns East,2023-06-19T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
433041,Quintrell Grdns East,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.34
433041,Quintrell Grdns East,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
433041,Quintrell Grdns East,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.25
433041,Quintrell Grdns East,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.25
433041,Quintrell Grdns East,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
433041,Quintrell Grdns East,2023-06-19T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
433041,Quintrell Grdns East,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
433041,Quintrell Grdns East,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
433041,Quintrell Grdns East,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.31
433041,Quintrell Grdns East,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.93
433041,Quintrell Grdns East,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.11
433041,Quintrell Grdns East,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.0
433041,Quintrell Grdns East,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.75
433041,Quintrell Grdns East,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.04
433041,Quintrell Grdns East,2023-06-19T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
433041,Quintrell Grdns East,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
433041,Quintrell Grdns East,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
433041,Quintrell Grdns East,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
433041,Quintrell Grdns East,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,29.0
433041,Quintrell Grdns East,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
433041,Quintrell Grdns East,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
433041,Quintrell Grdns East,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
433041,Quintrell Grdns East,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
433041,Quintrell Grdns East,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.93
433041,Quintrell Grdns East,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.37
433041,Quintrell Grdns East,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
433041,Quintrell Grdns East,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.29
433041,Quintrell Grdns East,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.05
433041,Quintrell Grdns East,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.07
433041,Quintrell Grdns East,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,21.9
433041,Quintrell Grdns East,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
433041,Quintrell Grdns East,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
433041,Quintrell Grdns East,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
433041,Quintrell Grdns East,2023-06-19T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-19T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-19T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-19T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-19T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-19T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-19T17:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-19T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-19T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-19T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
433041,Quintrell Grdns East,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
433041,Quintrell Grdns East,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.85
433041,Quintrell Grdns East,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.72
433041,Quintrell Grdns East,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
433041,Quintrell Grdns East,2023-06-19T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
433041,Quintrell Grdns East,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.2
433041,Quintrell Grdns East,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.08
433041,Quintrell Grdns East,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.29
433041,Quintrell Grdns East,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
433041,Quintrell Grdns East,2023-06-19T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
433041,Quintrell Grdns East,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
433041,Quintrell Grdns East,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
433041,Quintrell Grdns East,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.03
433041,Quintrell Grdns East,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.03
433041,Quintrell Grdns East,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.88
433041,Quintrell Grdns East,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.22
433041,Quintrell Grdns East,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.46
433041,Quintrell Grdns East,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
433041,Quintrell Grdns East,2023-06-19T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
433041,Quintrell Grdns East,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
433041,Quintrell Grdns East,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
433041,Quintrell Grdns East,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
433041,Quintrell Grdns East,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,29.1
433041,Quintrell Grdns East,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
433041,Quintrell Grdns East,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
433041,Quintrell Grdns East,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
433041,Quintrell Grdns East,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
433041,Quintrell Grdns East,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.87
433041,Quintrell Grdns East,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.58
433041,Quintrell Grdns East,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
433041,Quintrell Grdns East,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.29
433041,Quintrell Grdns East,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.5
433041,Quintrell Grdns East,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,13.5
433041,Quintrell Grdns East,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
433041,Quintrell Grdns East,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
433041,Quintrell Grdns East,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
433041,Quintrell Grdns East,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
433041,Quintrell Grdns East,2023-06-19T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-19T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-19T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
