Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-19T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-19T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-19T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
433041,Quintrell Grdns East,2023-06-19T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-19T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-19T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-19T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.73
433041,Quintrell Grdns East,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
433041,Quintrell Grdns East,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.48
433041,Quintrell Grdns East,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.65
433041,Quintrell Grdns East,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
433041,Quintrell Grdns East,2023-06-19T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
433041,Quintrell Grdns East,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
433041,Quintrell Grdns East,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
433041,Quintrell Grdns East,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.44
433041,Quintrell Grdns East,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.43
433041,Quintrell Grdns East,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.43
433041,Quintrell Grdns East,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.06
433041,Quintrell Grdns East,2023-06-19T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
433041,Quintrell Grdns East,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
433041,Quintrell Grdns East,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
433041,Quintrell Grdns East,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.78
433041,Quintrell Grdns East,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.93
433041,Quintrell Grdns East,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.59
433041,Quintrell Grdns East,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.6
433041,Quintrell Grdns East,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.51
433041,Quintrell Grdns East,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
433041,Quintrell Grdns East,2023-06-19T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
433041,Quintrell Grdns East,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
433041,Quintrell Grdns East,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
433041,Quintrell Grdns East,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
433041,Quintrell Grdns East,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,29.1
433041,Quintrell Grdns East,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
433041,Quintrell Grdns East,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
433041,Quintrell Grdns East,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
433041,Quintrell Grdns East,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.48
433041,Quintrell Grdns East,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.54
433041,Quintrell Grdns East,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
433041,Quintrell Grdns East,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.69
433041,Quintrell Grdns East,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.62
433041,Quintrell Grdns East,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.56
433041,Quintrell Grdns East,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
433041,Quintrell Grdns East,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
433041,Quintrell Grdns East,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
433041,Quintrell Grdns East,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
433041,Quintrell Grdns East,2023-06-19T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-19T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-19T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-19T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-19T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-19T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-19T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-19T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-19T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
433041,Quintrell Grdns East,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
433041,Quintrell Grdns East,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
433041,Quintrell Grdns East,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.7
433041,Quintrell Grdns East,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
433041,Quintrell Grdns East,2023-06-19T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
433041,Quintrell Grdns East,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
433041,Quintrell Grdns East,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.1
433041,Quintrell Grdns East,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.35
433041,Quintrell Grdns East,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.27
433041,Quintrell Grdns East,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
433041,Quintrell Grdns East,2023-06-19T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
433041,Quintrell Grdns East,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
433041,Quintrell Grdns East,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
433041,Quintrell Grdns East,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
433041,Quintrell Grdns East,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.95
433041,Quintrell Grdns East,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.83
433041,Quintrell Grdns East,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.04
433041,Quintrell Grdns East,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.78
433041,Quintrell Grdns East,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.88
433041,Quintrell Grdns East,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
433041,Quintrell Grdns East,2023-06-19T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
433041,Quintrell Grdns East,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
433041,Quintrell Grdns East,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
433041,Quintrell Grdns East,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
433041,Quintrell Grdns East,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,29.2
433041,Quintrell Grdns East,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
433041,Quintrell Grdns East,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
433041,Quintrell Grdns East,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
433041,Quintrell Grdns East,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
433041,Quintrell Grdns East,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.8
433041,Quintrell Grdns East,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.22
433041,Quintrell Grdns East,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
433041,Quintrell Grdns East,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.96
433041,Quintrell Grdns East,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.88
433041,Quintrell Grdns East,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.8
433041,Quintrell Grdns East,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
433041,Quintrell Grdns East,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
433041,Quintrell Grdns East,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
433041,Quintrell Grdns East,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
433041,Quintrell Grdns East,2023-06-19T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-19T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-19T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-19T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-19T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-19T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-19T17:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-19T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-19T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-19T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
433041,Quintrell Grdns East,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
433041,Quintrell Grdns East,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
433041,Quintrell Grdns East,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.48
433041,Quintrell Grdns East,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
433041,Quintrell Grdns East,2023-06-19T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
433041,Quintrell Grdns East,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.92
433041,Quintrell Grdns East,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.57
433041,Quintrell Grdns East,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.21
433041,Quintrell Grdns East,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
433041,Quintrell Grdns East,2023-06-19T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
433041,Quintrell Grdns East,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
433041,Quintrell Grdns East,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
433041,Quintrell Grdns East,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
433041,Quintrell Grdns East,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.24
433041,Quintrell Grdns East,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.27
433041,Quintrell Grdns East,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.6
433041,Quintrell Grdns East,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.63
433041,Quintrell Grdns East,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.6
433041,Quintrell Grdns East,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
433041,Quintrell Grdns East,2023-06-19T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
433041,Quintrell Grdns East,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
433041,Quintrell Grdns East,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
433041,Quintrell Grdns East,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
433041,Quintrell Grdns East,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,29.3
433041,Quintrell Grdns East,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
433041,Quintrell Grdns East,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
433041,Quintrell Grdns East,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
433041,Quintrell Grdns East,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.3
433041,Quintrell Grdns East,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.48
433041,Quintrell Grdns East,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
433041,Quintrell Grdns East,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.46
433041,Quintrell Grdns East,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.33
433041,Quintrell Grdns East,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.85
433041,Quintrell Grdns East,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,21.9
433041,Quintrell Grdns East,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
433041,Quintrell Grdns East,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
433041,Quintrell Grdns East,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
433041,Quintrell Grdns East,2023-06-19T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-19T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-19T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-19T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-19T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-19T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-19T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-19T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-19T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-19T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
433041,Quintrell Grdns East,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
433041,Quintrell Grdns East,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.35
433041,Quintrell Grdns East,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
433041,Quintrell Grdns East,2023-06-19T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
433041,Quintrell Grdns East,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.77
433041,Quintrell Grdns East,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.57
433041,Quintrell Grdns East,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.08
433041,Quintrell Grdns East,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
433041,Quintrell Grdns East,2023-06-19T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
433041,Quintrell Grdns East,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
433041,Quintrell Grdns East,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.33
433041,Quintrell Grdns East,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.14
433041,Quintrell Grdns East,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.18
433041,Quintrell Grdns East,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.94
433041,Quintrell Grdns East,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.41
433041,Quintrell Grdns East,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
433041,Quintrell Grdns East,2023-06-19T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
433041,Quintrell Grdns East,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
433041,Quintrell Grdns East,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
433041,Quintrell Grdns East,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
433041,Quintrell Grdns East,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,29.3
433041,Quintrell Grdns East,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
433041,Quintrell Grdns East,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
433041,Quintrell Grdns East,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
433041,Quintrell Grdns East,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
433041,Quintrell Grdns East,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.24
433041,Quintrell Grdns East,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
433041,Quintrell Grdns East,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.05
433041,Quintrell Grdns East,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.97
433041,Quintrell Grdns East,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.19
433041,Quintrell Grdns East,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,20.7
433041,Quintrell Grdns East,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
433041,Quintrell Grdns East,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
433041,Quintrell Grdns East,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
433041,Quintrell Grdns East,2023-06-19T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-19T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-19T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-19T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-19T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-19T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-19T16:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-19T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-19T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-19T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
433041,Quintrell Grdns East,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
433041,Quintrell Grdns East,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
433041,Quintrell Grdns East,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.4
433041,Quintrell Grdns East,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
433041,Quintrell Grdns East,2023-06-19T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
433041,Quintrell Grdns East,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.79
433041,Quintrell Grdns East,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
433041,Quintrell Grdns East,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.65
433041,Quintrell Grdns East,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
433041,Quintrell Grdns East,2023-06-19T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
433041,Quintrell Grdns East,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
433041,Quintrell Grdns East,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
433041,Quintrell Grdns East,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.01
433041,Quintrell Grdns East,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.14
433041,Quintrell Grdns East,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.87
433041,Quintrell Grdns East,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.72
433041,Quintrell Grdns East,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.49
433041,Quintrell Grdns East,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.66
433041,Quintrell Grdns East,2023-06-19T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
433041,Quintrell Grdns East,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
433041,Quintrell Grdns East,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
433041,Quintrell Grdns East,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
433041,Quintrell Grdns East,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,29.3
433041,Quintrell Grdns East,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
433041,Quintrell Grdns East,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
433041,Quintrell Grdns East,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
433041,Quintrell Grdns East,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
433041,Quintrell Grdns East,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
433041,Quintrell Grdns East,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.3
433041,Quintrell Grdns East,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
433041,Quintrell Grdns East,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.58
433041,Quintrell Grdns East,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.59
433041,Quintrell Grdns East,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.2
433041,Quintrell Grdns East,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,17.5
433041,Quintrell Grdns East,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
433041,Quintrell Grdns East,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
433041,Quintrell Grdns East,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
433041,Quintrell Grdns East,2023-06-19T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-19T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-19T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-19T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-19T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-19T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-19T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-19T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-19T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-19T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
433041,Quintrell Grdns East,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
433041,Quintrell Grdns East,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
433041,Quintrell Grdns East,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.96
433041,Quintrell Grdns East,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.3
433041,Quintrell Grdns East,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
433041,Quintrell Grdns East,2023-06-19T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
433041,Quintrell Grdns East,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.01
433041,Quintrell Grdns East,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.96
433041,Quintrell Grdns East,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
433041,Quintrell Grdns East,2023-06-19T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
433041,Quintrell Grdns East,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
433041,Quintrell Grdns East,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
433041,Quintrell Grdns East,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.2
433041,Quintrell Grdns East,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.3
433041,Quintrell Grdns East,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.9
433041,Quintrell Grdns East,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.18
433041,Quintrell Grdns East,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.18
433041,Quintrell Grdns East,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
433041,Quintrell Grdns East,2023-06-19T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
433041,Quintrell Grdns East,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
433041,Quintrell Grdns East,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
433041,Quintrell Grdns East,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
433041,Quintrell Grdns East,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,29.4
433041,Quintrell Grdns East,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
433041,Quintrell Grdns East,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
433041,Quintrell Grdns East,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
433041,Quintrell Grdns East,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
433041,Quintrell Grdns East,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
433041,Quintrell Grdns East,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
433041,Quintrell Grdns East,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.7
433041,Quintrell Grdns East,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
433041,Quintrell Grdns East,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.84
433041,Quintrell Grdns East,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.48
433041,Quintrell Grdns East,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.81
433041,Quintrell Grdns East,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,22.5
433041,Quintrell Grdns East,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
433041,Quintrell Grdns East,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
433041,Quintrell Grdns East,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
433041,Quintrell Grdns East,2023-06-19T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-19T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-19T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-19T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-19T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-19T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-19T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-19T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-19T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-19T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
433041,Quintrell Grdns East,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
433041,Quintrell Grdns East,2023-06-19T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
433041,Quintrell Grdns East,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.13
433041,Quintrell Grdns East,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.97
433041,Quintrell Grdns East,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.67
433041,Quintrell Grdns East,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
433041,Quintrell Grdns East,2023-06-19T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
433041,Quintrell Grdns East,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
433041,Quintrell Grdns East,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
433041,Quintrell Grdns East,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
433041,Quintrell Grdns East,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.63
433041,Quintrell Grdns East,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.21
433041,Quintrell Grdns East,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.92
433041,Quintrell Grdns East,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.51
433041,Quintrell Grdns East,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.97
433041,Quintrell Grdns East,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
433041,Quintrell Grdns East,2023-06-19T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
433041,Quintrell Grdns East,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
433041,Quintrell Grdns East,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
433041,Quintrell Grdns East,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
433041,Quintrell Grdns East,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,29.5
433041,Quintrell Grdns East,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
433041,Quintrell Grdns East,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
433041,Quintrell Grdns East,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
433041,Quintrell Grdns East,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
433041,Quintrell Grdns East,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
433041,Quintrell Grdns East,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.75
433041,Quintrell Grdns East,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
433041,Quintrell Grdns East,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.3
433041,Quintrell Grdns East,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.2
433041,Quintrell Grdns East,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.57
433041,Quintrell Grdns East,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
433041,Quintrell Grdns East,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
433041,Quintrell Grdns East,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
433041,Quintrell Grdns East,2023-06-19T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-19T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-19T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-19T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-19T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-19T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-06-19T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-19T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-19T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
433041,Quintrell Grdns East,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
433041,Quintrell Grdns East,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.52
433041,Quintrell Grdns East,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
433041,Quintrell Grdns East,2023-06-19T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
433041,Quintrell Grdns East,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.08
433041,Quintrell Grdns East,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.57
433041,Quintrell Grdns East,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
433041,Quintrell Grdns East,2023-06-19T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
433041,Quintrell Grdns East,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
433041,Quintrell Grdns East,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.76
433041,Quintrell Grdns East,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
433041,Quintrell Grdns East,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
433041,Quintrell Grdns East,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.77
433041,Quintrell Grdns East,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.62
433041,Quintrell Grdns East,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
433041,Quintrell Grdns East,2023-06-19T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
433041,Quintrell Grdns East,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
433041,Quintrell Grdns East,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
433041,Quintrell Grdns East,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
433041,Quintrell Grdns East,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,29.5
433041,Quintrell Grdns East,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
433041,Quintrell Grdns East,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
433041,Quintrell Grdns East,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
433041,Quintrell Grdns East,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
433041,Quintrell Grdns East,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
433041,Quintrell Grdns East,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.32
433041,Quintrell Grdns East,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
433041,Quintrell Grdns East,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.1
433041,Quintrell Grdns East,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.71
433041,Quintrell Grdns East,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.83
433041,Quintrell Grdns East,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
433041,Quintrell Grdns East,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
433041,Quintrell Grdns East,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
433041,Quintrell Grdns East,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
433041,Quintrell Grdns East,2023-06-19T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-19T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-19T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-19T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-19T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-19T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-06-19T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-19T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-19T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-19T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
433041,Quintrell Grdns East,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.4
433041,Quintrell Grdns East,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
433041,Quintrell Grdns East,2023-06-19T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
433041,Quintrell Grdns East,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.94
433041,Quintrell Grdns East,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.82
433041,Quintrell Grdns East,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.12
433041,Quintrell Grdns East,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
433041,Quintrell Grdns East,2023-06-19T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
433041,Quintrell Grdns East,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
433041,Quintrell Grdns East,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.51
433041,Quintrell Grdns East,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
433041,Quintrell Grdns East,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
433041,Quintrell Grdns East,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.66
433041,Quintrell Grdns East,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.72
433041,Quintrell Grdns East,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
433041,Quintrell Grdns East,2023-06-19T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
433041,Quintrell Grdns East,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
433041,Quintrell Grdns East,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
433041,Quintrell Grdns East,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
433041,Quintrell Grdns East,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,29.6
433041,Quintrell Grdns East,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
433041,Quintrell Grdns East,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
433041,Quintrell Grdns East,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
433041,Quintrell Grdns East,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
433041,Quintrell Grdns East,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
433041,Quintrell Grdns East,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.36
433041,Quintrell Grdns East,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
433041,Quintrell Grdns East,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.81
433041,Quintrell Grdns East,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.29
433041,Quintrell Grdns East,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.52
433041,Quintrell Grdns East,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
433041,Quintrell Grdns East,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
433041,Quintrell Grdns East,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
