Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
433041,Quintrell Grdns East,2023-06-19T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
433041,Quintrell Grdns East,2023-06-19T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-19T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-19T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-19T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-19T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-19T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-19T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-19T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-19T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
433041,Quintrell Grdns East,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
433041,Quintrell Grdns East,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
433041,Quintrell Grdns East,2023-06-19T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
433041,Quintrell Grdns East,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.9
433041,Quintrell Grdns East,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.9
433041,Quintrell Grdns East,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.32
433041,Quintrell Grdns East,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
433041,Quintrell Grdns East,2023-06-19T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
433041,Quintrell Grdns East,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
433041,Quintrell Grdns East,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.49
433041,Quintrell Grdns East,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.2
433041,Quintrell Grdns East,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.94
433041,Quintrell Grdns East,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.07
433041,Quintrell Grdns East,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.71
433041,Quintrell Grdns East,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
433041,Quintrell Grdns East,2023-06-19T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
433041,Quintrell Grdns East,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
433041,Quintrell Grdns East,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
433041,Quintrell Grdns East,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
433041,Quintrell Grdns East,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,29.6
433041,Quintrell Grdns East,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
433041,Quintrell Grdns East,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
433041,Quintrell Grdns East,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
433041,Quintrell Grdns East,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
433041,Quintrell Grdns East,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.31
433041,Quintrell Grdns East,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
433041,Quintrell Grdns East,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.25
433041,Quintrell Grdns East,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.57
433041,Quintrell Grdns East,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.99
433041,Quintrell Grdns East,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
433041,Quintrell Grdns East,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
433041,Quintrell Grdns East,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
433041,Quintrell Grdns East,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
433041,Quintrell Grdns East,2023-06-19T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-19T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-19T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-19T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-19T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-19T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-19T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-19T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-19T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-19T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
433041,Quintrell Grdns East,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.7
433041,Quintrell Grdns East,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.82
433041,Quintrell Grdns East,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
433041,Quintrell Grdns East,2023-06-19T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
433041,Quintrell Grdns East,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.9
433041,Quintrell Grdns East,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
433041,Quintrell Grdns East,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.64
433041,Quintrell Grdns East,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
433041,Quintrell Grdns East,2023-06-19T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.24
433041,Quintrell Grdns East,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
433041,Quintrell Grdns East,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.13
433041,Quintrell Grdns East,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.61
433041,Quintrell Grdns East,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.45
433041,Quintrell Grdns East,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
433041,Quintrell Grdns East,2023-06-19T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
433041,Quintrell Grdns East,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
433041,Quintrell Grdns East,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
433041,Quintrell Grdns East,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
433041,Quintrell Grdns East,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,29.7
433041,Quintrell Grdns East,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
433041,Quintrell Grdns East,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
433041,Quintrell Grdns East,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
433041,Quintrell Grdns East,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
433041,Quintrell Grdns East,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.36
433041,Quintrell Grdns East,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
433041,Quintrell Grdns East,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.63
433041,Quintrell Grdns East,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.91
433041,Quintrell Grdns East,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,7.58
433041,Quintrell Grdns East,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
433041,Quintrell Grdns East,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
433041,Quintrell Grdns East,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
433041,Quintrell Grdns East,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
433041,Quintrell Grdns East,2023-06-19T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-19T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-19T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-19T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-19T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-19T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-19T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-19T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-19T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-19T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
433041,Quintrell Grdns East,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
433041,Quintrell Grdns East,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.16
433041,Quintrell Grdns East,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
433041,Quintrell Grdns East,2023-06-19T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
433041,Quintrell Grdns East,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.22
433041,Quintrell Grdns East,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
433041,Quintrell Grdns East,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
433041,Quintrell Grdns East,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
433041,Quintrell Grdns East,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
433041,Quintrell Grdns East,2023-06-19T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.34
433041,Quintrell Grdns East,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
433041,Quintrell Grdns East,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.73
433041,Quintrell Grdns East,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.4
433041,Quintrell Grdns East,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.16
433041,Quintrell Grdns East,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
433041,Quintrell Grdns East,2023-06-19T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
433041,Quintrell Grdns East,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
433041,Quintrell Grdns East,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
433041,Quintrell Grdns East,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,29.7
433041,Quintrell Grdns East,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
433041,Quintrell Grdns East,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
433041,Quintrell Grdns East,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
433041,Quintrell Grdns East,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
433041,Quintrell Grdns East,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.19
433041,Quintrell Grdns East,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
433041,Quintrell Grdns East,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.76
433041,Quintrell Grdns East,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.24
433041,Quintrell Grdns East,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.31
433041,Quintrell Grdns East,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
433041,Quintrell Grdns East,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
433041,Quintrell Grdns East,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
433041,Quintrell Grdns East,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
433041,Quintrell Grdns East,2023-06-19T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-19T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-19T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-19T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-19T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-19T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-19T15:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-19T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-19T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-19T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
433041,Quintrell Grdns East,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.83
433041,Quintrell Grdns East,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
433041,Quintrell Grdns East,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.68
433041,Quintrell Grdns East,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
433041,Quintrell Grdns East,2023-06-19T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
433041,Quintrell Grdns East,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.71
433041,Quintrell Grdns East,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
433041,Quintrell Grdns East,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
433041,Quintrell Grdns East,2023-06-19T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.31
433041,Quintrell Grdns East,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.39
433041,Quintrell Grdns East,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.61
433041,Quintrell Grdns East,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.18
433041,Quintrell Grdns East,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.58
433041,Quintrell Grdns East,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
433041,Quintrell Grdns East,2023-06-19T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
433041,Quintrell Grdns East,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
433041,Quintrell Grdns East,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
433041,Quintrell Grdns East,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
433041,Quintrell Grdns East,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,29.7
433041,Quintrell Grdns East,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
433041,Quintrell Grdns East,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
433041,Quintrell Grdns East,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
433041,Quintrell Grdns East,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
433041,Quintrell Grdns East,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.94
433041,Quintrell Grdns East,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
433041,Quintrell Grdns East,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.97
433041,Quintrell Grdns East,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.64
433041,Quintrell Grdns East,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.19
433041,Quintrell Grdns East,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
433041,Quintrell Grdns East,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
433041,Quintrell Grdns East,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
433041,Quintrell Grdns East,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
433041,Quintrell Grdns East,2023-06-19T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-06-19T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-19T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-19T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-19T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-19T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-19T15:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-19T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-19T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-19T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
433041,Quintrell Grdns East,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.8
433041,Quintrell Grdns East,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
433041,Quintrell Grdns East,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.54
433041,Quintrell Grdns East,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
433041,Quintrell Grdns East,2023-06-19T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
433041,Quintrell Grdns East,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.94
433041,Quintrell Grdns East,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
433041,Quintrell Grdns East,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
433041,Quintrell Grdns East,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.53
433041,Quintrell Grdns East,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
433041,Quintrell Grdns East,2023-06-19T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
433041,Quintrell Grdns East,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
433041,Quintrell Grdns East,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.9
433041,Quintrell Grdns East,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.01
433041,Quintrell Grdns East,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.02
433041,Quintrell Grdns East,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.98
433041,Quintrell Grdns East,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.26
433041,Quintrell Grdns East,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
433041,Quintrell Grdns East,2023-06-19T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
433041,Quintrell Grdns East,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
433041,Quintrell Grdns East,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
433041,Quintrell Grdns East,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,29.6
433041,Quintrell Grdns East,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
433041,Quintrell Grdns East,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
433041,Quintrell Grdns East,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
433041,Quintrell Grdns East,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
433041,Quintrell Grdns East,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
433041,Quintrell Grdns East,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.78
433041,Quintrell Grdns East,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
433041,Quintrell Grdns East,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.97
433041,Quintrell Grdns East,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.39
433041,Quintrell Grdns East,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.17
433041,Quintrell Grdns East,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,20.1
433041,Quintrell Grdns East,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
433041,Quintrell Grdns East,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
433041,Quintrell Grdns East,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
433041,Quintrell Grdns East,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
433041,Quintrell Grdns East,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
433041,Quintrell Grdns East,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
433041,Quintrell Grdns East,2023-06-19T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
433041,Quintrell Grdns East,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.74
433041,Quintrell Grdns East,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.63
433041,Quintrell Grdns East,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
433041,Quintrell Grdns East,2023-06-19T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
433041,Quintrell Grdns East,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
433041,Quintrell Grdns East,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.06
433041,Quintrell Grdns East,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
433041,Quintrell Grdns East,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.13
433041,Quintrell Grdns East,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.26
433041,Quintrell Grdns East,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.81
433041,Quintrell Grdns East,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
433041,Quintrell Grdns East,2023-06-19T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
433041,Quintrell Grdns East,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
433041,Quintrell Grdns East,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
433041,Quintrell Grdns East,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,29.4
433041,Quintrell Grdns East,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
433041,Quintrell Grdns East,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
433041,Quintrell Grdns East,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
433041,Quintrell Grdns East,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
433041,Quintrell Grdns East,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
433041,Quintrell Grdns East,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.19
433041,Quintrell Grdns East,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
433041,Quintrell Grdns East,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.03
433041,Quintrell Grdns East,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.02
433041,Quintrell Grdns East,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.35
433041,Quintrell Grdns East,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
433041,Quintrell Grdns East,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
433041,Quintrell Grdns East,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
433041,Quintrell Grdns East,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
433041,Quintrell Grdns East,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
433041,Quintrell Grdns East,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.4
433041,Quintrell Grdns East,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.31
433041,Quintrell Grdns East,2023-06-19T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
433041,Quintrell Grdns East,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.19
433041,Quintrell Grdns East,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
433041,Quintrell Grdns East,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
433041,Quintrell Grdns East,2023-06-19T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.44
433041,Quintrell Grdns East,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
433041,Quintrell Grdns East,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.73
433041,Quintrell Grdns East,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.34
433041,Quintrell Grdns East,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.25
433041,Quintrell Grdns East,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
433041,Quintrell Grdns East,2023-06-19T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
433041,Quintrell Grdns East,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
433041,Quintrell Grdns East,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
433041,Quintrell Grdns East,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,29.4
433041,Quintrell Grdns East,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
433041,Quintrell Grdns East,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
433041,Quintrell Grdns East,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
433041,Quintrell Grdns East,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
433041,Quintrell Grdns East,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
433041,Quintrell Grdns East,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
433041,Quintrell Grdns East,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
433041,Quintrell Grdns East,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.51
433041,Quintrell Grdns East,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.06
433041,Quintrell Grdns East,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.49
433041,Quintrell Grdns East,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
433041,Quintrell Grdns East,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
433041,Quintrell Grdns East,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
433041,Quintrell Grdns East,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
433041,Quintrell Grdns East,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
433041,Quintrell Grdns East,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.28
433041,Quintrell Grdns East,2023-06-19T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.03
433041,Quintrell Grdns East,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
433041,Quintrell Grdns East,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.04
433041,Quintrell Grdns East,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
433041,Quintrell Grdns East,2023-06-19T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
433041,Quintrell Grdns East,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
433041,Quintrell Grdns East,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.93
433041,Quintrell Grdns East,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.18
433041,Quintrell Grdns East,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.79
433041,Quintrell Grdns East,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.22
433041,Quintrell Grdns East,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.16
433041,Quintrell Grdns East,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
433041,Quintrell Grdns East,2023-06-19T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
433041,Quintrell Grdns East,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
433041,Quintrell Grdns East,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
433041,Quintrell Grdns East,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
433041,Quintrell Grdns East,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,29.5
433041,Quintrell Grdns East,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
433041,Quintrell Grdns East,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
433041,Quintrell Grdns East,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
433041,Quintrell Grdns East,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
433041,Quintrell Grdns East,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
433041,Quintrell Grdns East,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.52
433041,Quintrell Grdns East,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
433041,Quintrell Grdns East,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.82
433041,Quintrell Grdns East,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.74
433041,Quintrell Grdns East,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.46
433041,Quintrell Grdns East,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
433041,Quintrell Grdns East,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
433041,Quintrell Grdns East,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
433041,Quintrell Grdns East,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
433041,Quintrell Grdns East,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
433041,Quintrell Grdns East,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.27
433041,Quintrell Grdns East,2023-06-19T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.56
433041,Quintrell Grdns East,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
433041,Quintrell Grdns East,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.33
433041,Quintrell Grdns East,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.59
433041,Quintrell Grdns East,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
433041,Quintrell Grdns East,2023-06-19T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
433041,Quintrell Grdns East,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
433041,Quintrell Grdns East,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.38
433041,Quintrell Grdns East,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.4
433041,Quintrell Grdns East,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
433041,Quintrell Grdns East,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.9
433041,Quintrell Grdns East,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.59
433041,Quintrell Grdns East,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
433041,Quintrell Grdns East,2023-06-19T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
433041,Quintrell Grdns East,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
433041,Quintrell Grdns East,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
433041,Quintrell Grdns East,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
433041,Quintrell Grdns East,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,29.4
433041,Quintrell Grdns East,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
433041,Quintrell Grdns East,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
433041,Quintrell Grdns East,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
433041,Quintrell Grdns East,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
433041,Quintrell Grdns East,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
433041,Quintrell Grdns East,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
433041,Quintrell Grdns East,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.3
433041,Quintrell Grdns East,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
433041,Quintrell Grdns East,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.55
433041,Quintrell Grdns East,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.77
433041,Quintrell Grdns East,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.71
433041,Quintrell Grdns East,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
433041,Quintrell Grdns East,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
433041,Quintrell Grdns East,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
433041,Quintrell Grdns East,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
433041,Quintrell Grdns East,2023-06-19T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
433041,Quintrell Grdns East,2023-06-19T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-19T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-19T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-19T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-19T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-19T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-19T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-19T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-19T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
433041,Quintrell Grdns East,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.29
433041,Quintrell Grdns East,2023-06-19T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
433041,Quintrell Grdns East,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.12
433041,Quintrell Grdns East,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
433041,Quintrell Grdns East,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.39
433041,Quintrell Grdns East,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
433041,Quintrell Grdns East,2023-06-19T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
433041,Quintrell Grdns East,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
433041,Quintrell Grdns East,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-14.22
433041,Quintrell Grdns East,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.99
433041,Quintrell Grdns East,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
433041,Quintrell Grdns East,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.42
