Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.84
433041,Quintrell Grdns East,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.04
433041,Quintrell Grdns East,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.65
433041,Quintrell Grdns East,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
433041,Quintrell Grdns East,2023-06-19T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
433041,Quintrell Grdns East,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
433041,Quintrell Grdns East,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,28.3
433041,Quintrell Grdns East,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
433041,Quintrell Grdns East,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
433041,Quintrell Grdns East,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
433041,Quintrell Grdns East,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
433041,Quintrell Grdns East,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
433041,Quintrell Grdns East,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
433041,Quintrell Grdns East,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
433041,Quintrell Grdns East,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.99
433041,Quintrell Grdns East,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.3
433041,Quintrell Grdns East,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.55
433041,Quintrell Grdns East,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,21.5
433041,Quintrell Grdns East,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
433041,Quintrell Grdns East,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
433041,Quintrell Grdns East,2023-06-19T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-19T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-19T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-19T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-19T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-19T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-19T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-19T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-19T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
433041,Quintrell Grdns East,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.4
433041,Quintrell Grdns East,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
433041,Quintrell Grdns East,2023-06-19T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
433041,Quintrell Grdns East,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.91
433041,Quintrell Grdns East,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.81
433041,Quintrell Grdns East,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
433041,Quintrell Grdns East,2023-06-19T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
433041,Quintrell Grdns East,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
433041,Quintrell Grdns East,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
433041,Quintrell Grdns East,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
433041,Quintrell Grdns East,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.59
433041,Quintrell Grdns East,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.93
433041,Quintrell Grdns East,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.54
433041,Quintrell Grdns East,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
433041,Quintrell Grdns East,2023-06-19T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
433041,Quintrell Grdns East,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
433041,Quintrell Grdns East,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,28.2
433041,Quintrell Grdns East,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
433041,Quintrell Grdns East,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
433041,Quintrell Grdns East,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
433041,Quintrell Grdns East,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
433041,Quintrell Grdns East,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
433041,Quintrell Grdns East,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.7
433041,Quintrell Grdns East,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
433041,Quintrell Grdns East,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.6
433041,Quintrell Grdns East,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.77
433041,Quintrell Grdns East,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.1
433041,Quintrell Grdns East,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,18.1
433041,Quintrell Grdns East,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
433041,Quintrell Grdns East,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
433041,Quintrell Grdns East,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
433041,Quintrell Grdns East,2023-06-19T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-19T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-19T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-19T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-19T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-19T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-19T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-19T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-19T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-19T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
433041,Quintrell Grdns East,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
433041,Quintrell Grdns East,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.82
433041,Quintrell Grdns East,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
433041,Quintrell Grdns East,2023-06-19T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
433041,Quintrell Grdns East,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.99
433041,Quintrell Grdns East,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
433041,Quintrell Grdns East,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
433041,Quintrell Grdns East,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.41
433041,Quintrell Grdns East,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-19T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
433041,Quintrell Grdns East,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
433041,Quintrell Grdns East,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
433041,Quintrell Grdns East,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
433041,Quintrell Grdns East,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
433041,Quintrell Grdns East,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.07
433041,Quintrell Grdns East,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
433041,Quintrell Grdns East,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
433041,Quintrell Grdns East,2023-06-19T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
433041,Quintrell Grdns East,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
433041,Quintrell Grdns East,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,28.0
433041,Quintrell Grdns East,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
433041,Quintrell Grdns East,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
433041,Quintrell Grdns East,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
433041,Quintrell Grdns East,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
433041,Quintrell Grdns East,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
433041,Quintrell Grdns East,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
433041,Quintrell Grdns East,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
433041,Quintrell Grdns East,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.74
433041,Quintrell Grdns East,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.16
433041,Quintrell Grdns East,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,2.81
433041,Quintrell Grdns East,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
433041,Quintrell Grdns East,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
433041,Quintrell Grdns East,2023-06-19T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-19T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-19T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-19T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-19T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-19T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-19T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-19T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-19T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
433041,Quintrell Grdns East,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.36
433041,Quintrell Grdns East,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.41
433041,Quintrell Grdns East,2023-06-19T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
433041,Quintrell Grdns East,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.92
433041,Quintrell Grdns East,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
433041,Quintrell Grdns East,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.2
433041,Quintrell Grdns East,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
433041,Quintrell Grdns East,2023-06-19T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
433041,Quintrell Grdns East,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
433041,Quintrell Grdns East,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
433041,Quintrell Grdns East,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
433041,Quintrell Grdns East,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.03
433041,Quintrell Grdns East,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.52
433041,Quintrell Grdns East,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
433041,Quintrell Grdns East,2023-06-19T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
433041,Quintrell Grdns East,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,28.0
433041,Quintrell Grdns East,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
433041,Quintrell Grdns East,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
433041,Quintrell Grdns East,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
433041,Quintrell Grdns East,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
433041,Quintrell Grdns East,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
433041,Quintrell Grdns East,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.13
433041,Quintrell Grdns East,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
433041,Quintrell Grdns East,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.43
433041,Quintrell Grdns East,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.18
433041,Quintrell Grdns East,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.02
433041,Quintrell Grdns East,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
433041,Quintrell Grdns East,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
433041,Quintrell Grdns East,2023-06-19T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-19T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-19T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-19T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-19T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-19T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-19T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-19T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-19T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-19T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
433041,Quintrell Grdns East,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
433041,Quintrell Grdns East,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.85
433041,Quintrell Grdns East,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
433041,Quintrell Grdns East,2023-06-19T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
433041,Quintrell Grdns East,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.52
433041,Quintrell Grdns East,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
433041,Quintrell Grdns East,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.47
433041,Quintrell Grdns East,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
433041,Quintrell Grdns East,2023-06-19T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
433041,Quintrell Grdns East,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
433041,Quintrell Grdns East,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
433041,Quintrell Grdns East,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
433041,Quintrell Grdns East,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.62
433041,Quintrell Grdns East,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.94
433041,Quintrell Grdns East,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
433041,Quintrell Grdns East,2023-06-19T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
433041,Quintrell Grdns East,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
433041,Quintrell Grdns East,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,28.0
433041,Quintrell Grdns East,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
433041,Quintrell Grdns East,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
433041,Quintrell Grdns East,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
433041,Quintrell Grdns East,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
433041,Quintrell Grdns East,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
433041,Quintrell Grdns East,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
433041,Quintrell Grdns East,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.87
433041,Quintrell Grdns East,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
433041,Quintrell Grdns East,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.4
433041,Quintrell Grdns East,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.81
433041,Quintrell Grdns East,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.72
433041,Quintrell Grdns East,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,17.6
433041,Quintrell Grdns East,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
433041,Quintrell Grdns East,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
433041,Quintrell Grdns East,2023-06-19T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-19T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-19T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-19T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-19T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-19T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-19T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-19T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-19T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
433041,Quintrell Grdns East,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
433041,Quintrell Grdns East,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.21
433041,Quintrell Grdns East,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
433041,Quintrell Grdns East,2023-06-19T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.51
433041,Quintrell Grdns East,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
433041,Quintrell Grdns East,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.47
433041,Quintrell Grdns East,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
433041,Quintrell Grdns East,2023-06-19T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
433041,Quintrell Grdns East,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
433041,Quintrell Grdns East,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
433041,Quintrell Grdns East,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.48
433041,Quintrell Grdns East,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.82
433041,Quintrell Grdns East,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.79
433041,Quintrell Grdns East,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
433041,Quintrell Grdns East,2023-06-19T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
433041,Quintrell Grdns East,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
433041,Quintrell Grdns East,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,28.0
433041,Quintrell Grdns East,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
433041,Quintrell Grdns East,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
433041,Quintrell Grdns East,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
433041,Quintrell Grdns East,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
433041,Quintrell Grdns East,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.48
433041,Quintrell Grdns East,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
433041,Quintrell Grdns East,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.46
433041,Quintrell Grdns East,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.51
433041,Quintrell Grdns East,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.19
433041,Quintrell Grdns East,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,20.2
433041,Quintrell Grdns East,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
433041,Quintrell Grdns East,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
433041,Quintrell Grdns East,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
433041,Quintrell Grdns East,2023-06-19T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-19T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-19T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-19T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-19T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-19T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-19T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-19T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-19T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-19T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
433041,Quintrell Grdns East,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
433041,Quintrell Grdns East,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.84
433041,Quintrell Grdns East,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.41
433041,Quintrell Grdns East,2023-06-19T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
433041,Quintrell Grdns East,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.05
433041,Quintrell Grdns East,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
433041,Quintrell Grdns East,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.31
433041,Quintrell Grdns East,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
433041,Quintrell Grdns East,2023-06-19T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
433041,Quintrell Grdns East,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
433041,Quintrell Grdns East,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
433041,Quintrell Grdns East,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
433041,Quintrell Grdns East,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.98
433041,Quintrell Grdns East,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.96
433041,Quintrell Grdns East,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
433041,Quintrell Grdns East,2023-06-19T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
433041,Quintrell Grdns East,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
433041,Quintrell Grdns East,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,28.0
433041,Quintrell Grdns East,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
433041,Quintrell Grdns East,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
433041,Quintrell Grdns East,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
433041,Quintrell Grdns East,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
433041,Quintrell Grdns East,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.6
433041,Quintrell Grdns East,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
433041,Quintrell Grdns East,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.15
433041,Quintrell Grdns East,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.47
433041,Quintrell Grdns East,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,19.3
433041,Quintrell Grdns East,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
433041,Quintrell Grdns East,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
433041,Quintrell Grdns East,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
433041,Quintrell Grdns East,2023-06-19T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-19T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-19T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-19T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-19T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-19T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-19T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-19T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-19T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
433041,Quintrell Grdns East,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.0
433041,Quintrell Grdns East,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
433041,Quintrell Grdns East,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.67
433041,Quintrell Grdns East,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
433041,Quintrell Grdns East,2023-06-19T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
433041,Quintrell Grdns East,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.2
433041,Quintrell Grdns East,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.35
433041,Quintrell Grdns East,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.96
433041,Quintrell Grdns East,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
433041,Quintrell Grdns East,2023-06-19T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
433041,Quintrell Grdns East,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
433041,Quintrell Grdns East,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
433041,Quintrell Grdns East,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
433041,Quintrell Grdns East,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.56
433041,Quintrell Grdns East,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.92
433041,Quintrell Grdns East,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.12
433041,Quintrell Grdns East,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
433041,Quintrell Grdns East,2023-06-19T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
433041,Quintrell Grdns East,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
433041,Quintrell Grdns East,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,27.9
433041,Quintrell Grdns East,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
433041,Quintrell Grdns East,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
433041,Quintrell Grdns East,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
433041,Quintrell Grdns East,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
433041,Quintrell Grdns East,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.5
433041,Quintrell Grdns East,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
433041,Quintrell Grdns East,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.88
433041,Quintrell Grdns East,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.77
433041,Quintrell Grdns East,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,4.44
433041,Quintrell Grdns East,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
433041,Quintrell Grdns East,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
433041,Quintrell Grdns East,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
433041,Quintrell Grdns East,2023-06-19T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-19T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-19T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-19T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-19T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-19T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-19T11:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-19T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-19T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
433041,Quintrell Grdns East,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.58
433041,Quintrell Grdns East,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
433041,Quintrell Grdns East,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.23
433041,Quintrell Grdns East,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
433041,Quintrell Grdns East,2023-06-19T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
433041,Quintrell Grdns East,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.92
433041,Quintrell Grdns East,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.92
433041,Quintrell Grdns East,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.69
433041,Quintrell Grdns East,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
433041,Quintrell Grdns East,2023-06-19T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
433041,Quintrell Grdns East,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
433041,Quintrell Grdns East,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.57
433041,Quintrell Grdns East,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.9
433041,Quintrell Grdns East,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.63
433041,Quintrell Grdns East,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
433041,Quintrell Grdns East,2023-06-19T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,27.7
433041,Quintrell Grdns East,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
433041,Quintrell Grdns East,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
433041,Quintrell Grdns East,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
433041,Quintrell Grdns East,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
433041,Quintrell Grdns East,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
433041,Quintrell Grdns East,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
433041,Quintrell Grdns East,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.75
433041,Quintrell Grdns East,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
433041,Quintrell Grdns East,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.12
433041,Quintrell Grdns East,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.57
433041,Quintrell Grdns East,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.55
433041,Quintrell Grdns East,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,16.1
433041,Quintrell Grdns East,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
433041,Quintrell Grdns East,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
433041,Quintrell Grdns East,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
433041,Quintrell Grdns East,2023-06-19T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-19T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-19T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-19T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-19T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-19T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-19T11:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-19T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-19T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-19T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
433041,Quintrell Grdns East,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
433041,Quintrell Grdns East,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
433041,Quintrell Grdns East,2023-06-19T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
433041,Quintrell Grdns East,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.16
433041,Quintrell Grdns East,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.33
433041,Quintrell Grdns East,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
433041,Quintrell Grdns East,2023-06-19T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
433041,Quintrell Grdns East,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
