Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
433041,Quintrell Grdns East,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.16
433041,Quintrell Grdns East,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
433041,Quintrell Grdns East,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.76
433041,Quintrell Grdns East,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.02
433041,Quintrell Grdns East,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
433041,Quintrell Grdns East,2023-06-19T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
433041,Quintrell Grdns East,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
433041,Quintrell Grdns East,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
433041,Quintrell Grdns East,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,27.5
433041,Quintrell Grdns East,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
433041,Quintrell Grdns East,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
433041,Quintrell Grdns East,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
433041,Quintrell Grdns East,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
433041,Quintrell Grdns East,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
433041,Quintrell Grdns East,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
433041,Quintrell Grdns East,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.54
433041,Quintrell Grdns East,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
433041,Quintrell Grdns East,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.29
433041,Quintrell Grdns East,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.18
433041,Quintrell Grdns East,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,4.6
433041,Quintrell Grdns East,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,20.3
433041,Quintrell Grdns East,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
433041,Quintrell Grdns East,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
433041,Quintrell Grdns East,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
433041,Quintrell Grdns East,2023-06-19T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-19T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-19T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-19T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-19T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-19T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-19T10:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-19T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-19T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-19T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
433041,Quintrell Grdns East,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
433041,Quintrell Grdns East,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
433041,Quintrell Grdns East,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
433041,Quintrell Grdns East,2023-06-19T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.45
433041,Quintrell Grdns East,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.36
433041,Quintrell Grdns East,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.32
433041,Quintrell Grdns East,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
433041,Quintrell Grdns East,2023-06-19T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
433041,Quintrell Grdns East,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
433041,Quintrell Grdns East,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
433041,Quintrell Grdns East,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
433041,Quintrell Grdns East,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.5
433041,Quintrell Grdns East,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.2
433041,Quintrell Grdns East,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.69
433041,Quintrell Grdns East,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
433041,Quintrell Grdns East,2023-06-19T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
433041,Quintrell Grdns East,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
433041,Quintrell Grdns East,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
433041,Quintrell Grdns East,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,27.5
433041,Quintrell Grdns East,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
433041,Quintrell Grdns East,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
433041,Quintrell Grdns East,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
433041,Quintrell Grdns East,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
433041,Quintrell Grdns East,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
433041,Quintrell Grdns East,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.23
433041,Quintrell Grdns East,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
433041,Quintrell Grdns East,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.99
433041,Quintrell Grdns East,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.38
433041,Quintrell Grdns East,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,3.35
433041,Quintrell Grdns East,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,21.2
433041,Quintrell Grdns East,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
433041,Quintrell Grdns East,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
433041,Quintrell Grdns East,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
433041,Quintrell Grdns East,2023-06-19T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-19T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-19T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-19T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-19T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-19T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-19T10:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-19T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-19T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
433041,Quintrell Grdns East,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
433041,Quintrell Grdns East,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
433041,Quintrell Grdns East,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
433041,Quintrell Grdns East,2023-06-19T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
433041,Quintrell Grdns East,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.43
433041,Quintrell Grdns East,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
433041,Quintrell Grdns East,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.01
433041,Quintrell Grdns East,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
433041,Quintrell Grdns East,2023-06-19T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
433041,Quintrell Grdns East,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
433041,Quintrell Grdns East,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.85
433041,Quintrell Grdns East,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.68
433041,Quintrell Grdns East,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.9
433041,Quintrell Grdns East,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.11
433041,Quintrell Grdns East,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
433041,Quintrell Grdns East,2023-06-19T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
433041,Quintrell Grdns East,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,27.5
433041,Quintrell Grdns East,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
433041,Quintrell Grdns East,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
433041,Quintrell Grdns East,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
433041,Quintrell Grdns East,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
433041,Quintrell Grdns East,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
433041,Quintrell Grdns East,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.68
433041,Quintrell Grdns East,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
433041,Quintrell Grdns East,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.78
433041,Quintrell Grdns East,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.33
433041,Quintrell Grdns East,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.84
433041,Quintrell Grdns East,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
433041,Quintrell Grdns East,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
433041,Quintrell Grdns East,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
433041,Quintrell Grdns East,2023-06-19T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-19T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-19T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-19T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-19T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-19T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-19T10:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-19T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-19T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
433041,Quintrell Grdns East,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
433041,Quintrell Grdns East,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
433041,Quintrell Grdns East,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.35
433041,Quintrell Grdns East,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
433041,Quintrell Grdns East,2023-06-19T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
433041,Quintrell Grdns East,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.06
433041,Quintrell Grdns East,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.64
433041,Quintrell Grdns East,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
433041,Quintrell Grdns East,2023-06-19T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
433041,Quintrell Grdns East,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
433041,Quintrell Grdns East,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
433041,Quintrell Grdns East,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.23
433041,Quintrell Grdns East,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.59
433041,Quintrell Grdns East,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.97
433041,Quintrell Grdns East,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.85
433041,Quintrell Grdns East,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
433041,Quintrell Grdns East,2023-06-19T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
433041,Quintrell Grdns East,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
433041,Quintrell Grdns East,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,27.5
433041,Quintrell Grdns East,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
433041,Quintrell Grdns East,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
433041,Quintrell Grdns East,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
433041,Quintrell Grdns East,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
433041,Quintrell Grdns East,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
433041,Quintrell Grdns East,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
433041,Quintrell Grdns East,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.72
433041,Quintrell Grdns East,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
433041,Quintrell Grdns East,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.27
433041,Quintrell Grdns East,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.87
433041,Quintrell Grdns East,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,4.26
433041,Quintrell Grdns East,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,22.5
433041,Quintrell Grdns East,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
433041,Quintrell Grdns East,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
433041,Quintrell Grdns East,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
433041,Quintrell Grdns East,2023-06-19T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-19T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-19T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-19T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-19T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-19T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-19T10:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-19T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-19T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-19T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
433041,Quintrell Grdns East,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
433041,Quintrell Grdns East,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
433041,Quintrell Grdns East,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
433041,Quintrell Grdns East,2023-06-19T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
433041,Quintrell Grdns East,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.41
433041,Quintrell Grdns East,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.19
433041,Quintrell Grdns East,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
433041,Quintrell Grdns East,2023-06-19T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
433041,Quintrell Grdns East,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
433041,Quintrell Grdns East,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.8
433041,Quintrell Grdns East,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.94
433041,Quintrell Grdns East,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.19
433041,Quintrell Grdns East,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.21
433041,Quintrell Grdns East,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
433041,Quintrell Grdns East,2023-06-19T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
433041,Quintrell Grdns East,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
433041,Quintrell Grdns East,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
433041,Quintrell Grdns East,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,27.5
433041,Quintrell Grdns East,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
433041,Quintrell Grdns East,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
433041,Quintrell Grdns East,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
433041,Quintrell Grdns East,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
433041,Quintrell Grdns East,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
433041,Quintrell Grdns East,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.73
433041,Quintrell Grdns East,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
433041,Quintrell Grdns East,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.0
433041,Quintrell Grdns East,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.86
433041,Quintrell Grdns East,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.62
433041,Quintrell Grdns East,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
433041,Quintrell Grdns East,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
433041,Quintrell Grdns East,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
433041,Quintrell Grdns East,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
433041,Quintrell Grdns East,2023-06-19T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-19T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-19T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-19T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-19T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-19T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-19T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-19T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-19T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-19T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
433041,Quintrell Grdns East,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
433041,Quintrell Grdns East,2023-06-19T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
433041,Quintrell Grdns East,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.05
433041,Quintrell Grdns East,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
433041,Quintrell Grdns East,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.68
433041,Quintrell Grdns East,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
433041,Quintrell Grdns East,2023-06-19T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
433041,Quintrell Grdns East,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.12
433041,Quintrell Grdns East,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
433041,Quintrell Grdns East,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.71
433041,Quintrell Grdns East,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.22
433041,Quintrell Grdns East,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.84
433041,Quintrell Grdns East,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
433041,Quintrell Grdns East,2023-06-19T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
433041,Quintrell Grdns East,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
433041,Quintrell Grdns East,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
433041,Quintrell Grdns East,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,27.5
433041,Quintrell Grdns East,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
433041,Quintrell Grdns East,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
433041,Quintrell Grdns East,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
433041,Quintrell Grdns East,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
433041,Quintrell Grdns East,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
433041,Quintrell Grdns East,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
433041,Quintrell Grdns East,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
433041,Quintrell Grdns East,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.04
433041,Quintrell Grdns East,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.01
433041,Quintrell Grdns East,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.15
433041,Quintrell Grdns East,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
433041,Quintrell Grdns East,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
433041,Quintrell Grdns East,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
433041,Quintrell Grdns East,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
433041,Quintrell Grdns East,2023-06-19T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-19T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-19T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-19T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-19T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-19T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-19T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-19T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-19T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
433041,Quintrell Grdns East,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
433041,Quintrell Grdns East,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.41
433041,Quintrell Grdns East,2023-06-19T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
433041,Quintrell Grdns East,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.16
433041,Quintrell Grdns East,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
433041,Quintrell Grdns East,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.7
433041,Quintrell Grdns East,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-06-19T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
433041,Quintrell Grdns East,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
433041,Quintrell Grdns East,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
433041,Quintrell Grdns East,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
433041,Quintrell Grdns East,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.54
433041,Quintrell Grdns East,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.91
433041,Quintrell Grdns East,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
433041,Quintrell Grdns East,2023-06-19T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
433041,Quintrell Grdns East,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,27.3
433041,Quintrell Grdns East,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
433041,Quintrell Grdns East,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
433041,Quintrell Grdns East,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
433041,Quintrell Grdns East,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
433041,Quintrell Grdns East,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
433041,Quintrell Grdns East,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
433041,Quintrell Grdns East,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
433041,Quintrell Grdns East,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
433041,Quintrell Grdns East,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.19
433041,Quintrell Grdns East,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,3.07
433041,Quintrell Grdns East,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,13.5
433041,Quintrell Grdns East,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
433041,Quintrell Grdns East,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
433041,Quintrell Grdns East,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
433041,Quintrell Grdns East,2023-06-19T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-19T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-19T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-19T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-19T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-19T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-19T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-19T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-19T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
433041,Quintrell Grdns East,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
433041,Quintrell Grdns East,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
433041,Quintrell Grdns East,2023-06-19T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
433041,Quintrell Grdns East,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.11
433041,Quintrell Grdns East,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
433041,Quintrell Grdns East,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.28
433041,Quintrell Grdns East,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-19T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
433041,Quintrell Grdns East,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
433041,Quintrell Grdns East,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
433041,Quintrell Grdns East,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.9
433041,Quintrell Grdns East,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
433041,Quintrell Grdns East,2023-06-19T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
433041,Quintrell Grdns East,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
433041,Quintrell Grdns East,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,27.1
433041,Quintrell Grdns East,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
433041,Quintrell Grdns East,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
433041,Quintrell Grdns East,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
433041,Quintrell Grdns East,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
433041,Quintrell Grdns East,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
433041,Quintrell Grdns East,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
433041,Quintrell Grdns East,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
433041,Quintrell Grdns East,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
433041,Quintrell Grdns East,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.88
433041,Quintrell Grdns East,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,2.75
433041,Quintrell Grdns East,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,14.5
433041,Quintrell Grdns East,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
433041,Quintrell Grdns East,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
433041,Quintrell Grdns East,2023-06-19T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-19T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-19T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-19T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-19T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-19T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-19T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-19T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-19T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
433041,Quintrell Grdns East,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
433041,Quintrell Grdns East,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.52
433041,Quintrell Grdns East,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
433041,Quintrell Grdns East,2023-06-19T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
433041,Quintrell Grdns East,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.62
433041,Quintrell Grdns East,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
433041,Quintrell Grdns East,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
433041,Quintrell Grdns East,2023-06-19T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
433041,Quintrell Grdns East,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.78
433041,Quintrell Grdns East,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.52
433041,Quintrell Grdns East,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.89
433041,Quintrell Grdns East,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
433041,Quintrell Grdns East,2023-06-19T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
433041,Quintrell Grdns East,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,26.9
433041,Quintrell Grdns East,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
433041,Quintrell Grdns East,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
433041,Quintrell Grdns East,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
433041,Quintrell Grdns East,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
433041,Quintrell Grdns East,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
433041,Quintrell Grdns East,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
433041,Quintrell Grdns East,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.1
433041,Quintrell Grdns East,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.84
433041,Quintrell Grdns East,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,3.41
433041,Quintrell Grdns East,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,19.9
433041,Quintrell Grdns East,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
433041,Quintrell Grdns East,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
433041,Quintrell Grdns East,2023-06-19T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-19T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-19T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-19T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-19T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-19T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-19T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-19T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-19T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
433041,Quintrell Grdns East,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
433041,Quintrell Grdns East,2023-06-19T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.16
433041,Quintrell Grdns East,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
433041,Quintrell Grdns East,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.3
