Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
433041,Quintrell Grdns East,2023-06-19T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
433041,Quintrell Grdns East,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
433041,Quintrell Grdns East,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
433041,Quintrell Grdns East,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.41
433041,Quintrell Grdns East,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.39
433041,Quintrell Grdns East,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
433041,Quintrell Grdns East,2023-06-19T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
433041,Quintrell Grdns East,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
433041,Quintrell Grdns East,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,26.7
433041,Quintrell Grdns East,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
433041,Quintrell Grdns East,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
433041,Quintrell Grdns East,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
433041,Quintrell Grdns East,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
433041,Quintrell Grdns East,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.92
433041,Quintrell Grdns East,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
433041,Quintrell Grdns East,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.97
433041,Quintrell Grdns East,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.09
433041,Quintrell Grdns East,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.54
433041,Quintrell Grdns East,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,16.2
433041,Quintrell Grdns East,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
433041,Quintrell Grdns East,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
433041,Quintrell Grdns East,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
433041,Quintrell Grdns East,2023-06-19T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-19T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-19T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-19T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-19T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-19T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-06-19T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-19T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-19T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
433041,Quintrell Grdns East,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
433041,Quintrell Grdns East,2023-06-19T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
433041,Quintrell Grdns East,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.54
433041,Quintrell Grdns East,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
433041,Quintrell Grdns East,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.52
433041,Quintrell Grdns East,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
433041,Quintrell Grdns East,2023-06-19T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
433041,Quintrell Grdns East,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
433041,Quintrell Grdns East,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
433041,Quintrell Grdns East,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.31
433041,Quintrell Grdns East,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.42
433041,Quintrell Grdns East,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.13
433041,Quintrell Grdns East,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
433041,Quintrell Grdns East,2023-06-19T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
433041,Quintrell Grdns East,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
433041,Quintrell Grdns East,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,26.5
433041,Quintrell Grdns East,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
433041,Quintrell Grdns East,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
433041,Quintrell Grdns East,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
433041,Quintrell Grdns East,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
433041,Quintrell Grdns East,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
433041,Quintrell Grdns East,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
433041,Quintrell Grdns East,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
433041,Quintrell Grdns East,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.96
433041,Quintrell Grdns East,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
433041,Quintrell Grdns East,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.57
433041,Quintrell Grdns East,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.1
433041,Quintrell Grdns East,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.63
433041,Quintrell Grdns East,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
433041,Quintrell Grdns East,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
433041,Quintrell Grdns East,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
433041,Quintrell Grdns East,2023-06-19T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-19T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-19T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-19T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-19T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-19T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-19T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-19T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-19T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
433041,Quintrell Grdns East,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
433041,Quintrell Grdns East,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.39
433041,Quintrell Grdns East,2023-06-19T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
433041,Quintrell Grdns East,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.19
433041,Quintrell Grdns East,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
433041,Quintrell Grdns East,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.09
433041,Quintrell Grdns East,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
433041,Quintrell Grdns East,2023-06-19T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
433041,Quintrell Grdns East,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
433041,Quintrell Grdns East,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
433041,Quintrell Grdns East,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.09
433041,Quintrell Grdns East,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
433041,Quintrell Grdns East,2023-06-19T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
433041,Quintrell Grdns East,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
433041,Quintrell Grdns East,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,26.4
433041,Quintrell Grdns East,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
433041,Quintrell Grdns East,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
433041,Quintrell Grdns East,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
433041,Quintrell Grdns East,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
433041,Quintrell Grdns East,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.87
433041,Quintrell Grdns East,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
433041,Quintrell Grdns East,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.71
433041,Quintrell Grdns East,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.42
433041,Quintrell Grdns East,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.74
433041,Quintrell Grdns East,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,15.4
433041,Quintrell Grdns East,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
433041,Quintrell Grdns East,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
433041,Quintrell Grdns East,2023-06-19T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-19T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-19T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-19T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-19T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-19T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-19T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-19T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-19T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
433041,Quintrell Grdns East,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.36
433041,Quintrell Grdns East,2023-06-19T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
433041,Quintrell Grdns East,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.51
433041,Quintrell Grdns East,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
433041,Quintrell Grdns East,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.3
433041,Quintrell Grdns East,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
433041,Quintrell Grdns East,2023-06-19T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
433041,Quintrell Grdns East,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
433041,Quintrell Grdns East,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
433041,Quintrell Grdns East,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
433041,Quintrell Grdns East,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
433041,Quintrell Grdns East,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.84
433041,Quintrell Grdns East,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
433041,Quintrell Grdns East,2023-06-19T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
433041,Quintrell Grdns East,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,26.4
433041,Quintrell Grdns East,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
433041,Quintrell Grdns East,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
433041,Quintrell Grdns East,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
433041,Quintrell Grdns East,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
433041,Quintrell Grdns East,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
433041,Quintrell Grdns East,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
433041,Quintrell Grdns East,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.13
433041,Quintrell Grdns East,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
433041,Quintrell Grdns East,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.16
433041,Quintrell Grdns East,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.35
433041,Quintrell Grdns East,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,4.76
433041,Quintrell Grdns East,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
433041,Quintrell Grdns East,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
433041,Quintrell Grdns East,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
433041,Quintrell Grdns East,2023-06-19T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-19T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-19T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-19T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-19T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-19T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-19T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-19T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-19T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
433041,Quintrell Grdns East,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
433041,Quintrell Grdns East,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.7
433041,Quintrell Grdns East,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
433041,Quintrell Grdns East,2023-06-19T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
433041,Quintrell Grdns East,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.57
433041,Quintrell Grdns East,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
433041,Quintrell Grdns East,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.76
433041,Quintrell Grdns East,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.52
433041,Quintrell Grdns East,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
433041,Quintrell Grdns East,2023-06-19T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
433041,Quintrell Grdns East,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
433041,Quintrell Grdns East,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
433041,Quintrell Grdns East,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.14
433041,Quintrell Grdns East,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.32
433041,Quintrell Grdns East,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.08
433041,Quintrell Grdns East,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
433041,Quintrell Grdns East,2023-06-19T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,26.4
433041,Quintrell Grdns East,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
433041,Quintrell Grdns East,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
433041,Quintrell Grdns East,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
433041,Quintrell Grdns East,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
433041,Quintrell Grdns East,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
433041,Quintrell Grdns East,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
433041,Quintrell Grdns East,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.39
433041,Quintrell Grdns East,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
433041,Quintrell Grdns East,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.45
433041,Quintrell Grdns East,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.31
433041,Quintrell Grdns East,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,4.99
433041,Quintrell Grdns East,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,16.6
433041,Quintrell Grdns East,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
433041,Quintrell Grdns East,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
433041,Quintrell Grdns East,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
433041,Quintrell Grdns East,2023-06-19T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-19T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-19T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-19T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-19T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-19T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-19T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-19T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-19T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-19T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
433041,Quintrell Grdns East,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
433041,Quintrell Grdns East,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
433041,Quintrell Grdns East,2023-06-19T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
433041,Quintrell Grdns East,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.2
433041,Quintrell Grdns East,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.71
433041,Quintrell Grdns East,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.57
433041,Quintrell Grdns East,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
433041,Quintrell Grdns East,2023-06-19T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
433041,Quintrell Grdns East,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
433041,Quintrell Grdns East,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
433041,Quintrell Grdns East,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.56
433041,Quintrell Grdns East,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
433041,Quintrell Grdns East,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.84
433041,Quintrell Grdns East,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.24
433041,Quintrell Grdns East,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.64
433041,Quintrell Grdns East,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
433041,Quintrell Grdns East,2023-06-19T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
433041,Quintrell Grdns East,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,26.4
433041,Quintrell Grdns East,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
433041,Quintrell Grdns East,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
433041,Quintrell Grdns East,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
433041,Quintrell Grdns East,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
433041,Quintrell Grdns East,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.04
433041,Quintrell Grdns East,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
433041,Quintrell Grdns East,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.17
433041,Quintrell Grdns East,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.63
433041,Quintrell Grdns East,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.73
433041,Quintrell Grdns East,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,16.1
433041,Quintrell Grdns East,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
433041,Quintrell Grdns East,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
433041,Quintrell Grdns East,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
433041,Quintrell Grdns East,2023-06-19T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-19T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-19T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-19T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-19T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-19T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-19T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-19T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
433041,Quintrell Grdns East,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
433041,Quintrell Grdns East,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
433041,Quintrell Grdns East,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
433041,Quintrell Grdns East,2023-06-19T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
433041,Quintrell Grdns East,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.32
433041,Quintrell Grdns East,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.06
433041,Quintrell Grdns East,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
433041,Quintrell Grdns East,2023-06-19T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
433041,Quintrell Grdns East,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
433041,Quintrell Grdns East,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
433041,Quintrell Grdns East,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
433041,Quintrell Grdns East,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
433041,Quintrell Grdns East,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
433041,Quintrell Grdns East,2023-06-19T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,26.4
433041,Quintrell Grdns East,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
433041,Quintrell Grdns East,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
433041,Quintrell Grdns East,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
433041,Quintrell Grdns East,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
433041,Quintrell Grdns East,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
433041,Quintrell Grdns East,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
433041,Quintrell Grdns East,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
433041,Quintrell Grdns East,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.53
433041,Quintrell Grdns East,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.0
433041,Quintrell Grdns East,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.97
433041,Quintrell Grdns East,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,16.7
433041,Quintrell Grdns East,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
433041,Quintrell Grdns East,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
433041,Quintrell Grdns East,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
433041,Quintrell Grdns East,2023-06-19T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-19T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-19T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-19T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-19T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-19T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-19T08:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-19T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-19T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
433041,Quintrell Grdns East,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.52
433041,Quintrell Grdns East,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.38
433041,Quintrell Grdns East,2023-06-19T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
433041,Quintrell Grdns East,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.35
433041,Quintrell Grdns East,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.45
433041,Quintrell Grdns East,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
433041,Quintrell Grdns East,2023-06-19T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
433041,Quintrell Grdns East,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
433041,Quintrell Grdns East,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.27
433041,Quintrell Grdns East,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
433041,Quintrell Grdns East,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.83
433041,Quintrell Grdns East,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
433041,Quintrell Grdns East,2023-06-19T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,26.3
433041,Quintrell Grdns East,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
433041,Quintrell Grdns East,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
433041,Quintrell Grdns East,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
433041,Quintrell Grdns East,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
433041,Quintrell Grdns East,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
433041,Quintrell Grdns East,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
433041,Quintrell Grdns East,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
433041,Quintrell Grdns East,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
433041,Quintrell Grdns East,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.79
433041,Quintrell Grdns East,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,4.55
433041,Quintrell Grdns East,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,13.7
433041,Quintrell Grdns East,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
433041,Quintrell Grdns East,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
433041,Quintrell Grdns East,2023-06-19T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-19T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-19T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-19T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-19T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-19T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-19T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-19T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-19T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
433041,Quintrell Grdns East,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
433041,Quintrell Grdns East,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
433041,Quintrell Grdns East,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
433041,Quintrell Grdns East,2023-06-19T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
433041,Quintrell Grdns East,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.64
433041,Quintrell Grdns East,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
433041,Quintrell Grdns East,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.64
433041,Quintrell Grdns East,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.15
433041,Quintrell Grdns East,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
433041,Quintrell Grdns East,2023-06-19T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
433041,Quintrell Grdns East,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
433041,Quintrell Grdns East,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
433041,Quintrell Grdns East,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
433041,Quintrell Grdns East,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.74
433041,Quintrell Grdns East,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.4
433041,Quintrell Grdns East,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
433041,Quintrell Grdns East,2023-06-19T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
433041,Quintrell Grdns East,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,26.3
433041,Quintrell Grdns East,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
433041,Quintrell Grdns East,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
433041,Quintrell Grdns East,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
433041,Quintrell Grdns East,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
433041,Quintrell Grdns East,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
433041,Quintrell Grdns East,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
433041,Quintrell Grdns East,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.28
433041,Quintrell Grdns East,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
433041,Quintrell Grdns East,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.54
433041,Quintrell Grdns East,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.07
433041,Quintrell Grdns East,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.63
433041,Quintrell Grdns East,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
433041,Quintrell Grdns East,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
433041,Quintrell Grdns East,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
433041,Quintrell Grdns East,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
433041,Quintrell Grdns East,2023-06-19T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-19T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-19T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-19T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-19T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-19T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
433041,Quintrell Grdns East,2023-06-19T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-19T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-19T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
433041,Quintrell Grdns East,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
433041,Quintrell Grdns East,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
433041,Quintrell Grdns East,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.67
433041,Quintrell Grdns East,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
433041,Quintrell Grdns East,2023-06-19T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
433041,Quintrell Grdns East,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.97
