Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
433041,Quintrell Grdns East,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.97
433041,Quintrell Grdns East,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.61
433041,Quintrell Grdns East,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.12
433041,Quintrell Grdns East,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
433041,Quintrell Grdns East,2023-06-19T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
433041,Quintrell Grdns East,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
433041,Quintrell Grdns East,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
433041,Quintrell Grdns East,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
433041,Quintrell Grdns East,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.5
433041,Quintrell Grdns East,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.92
433041,Quintrell Grdns East,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.57
433041,Quintrell Grdns East,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
433041,Quintrell Grdns East,2023-06-19T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
433041,Quintrell Grdns East,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,26.0
433041,Quintrell Grdns East,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
433041,Quintrell Grdns East,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
433041,Quintrell Grdns East,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
433041,Quintrell Grdns East,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
433041,Quintrell Grdns East,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
433041,Quintrell Grdns East,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.43
433041,Quintrell Grdns East,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
433041,Quintrell Grdns East,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.7
433041,Quintrell Grdns East,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.15
433041,Quintrell Grdns East,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.2
433041,Quintrell Grdns East,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
433041,Quintrell Grdns East,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
433041,Quintrell Grdns East,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
433041,Quintrell Grdns East,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
433041,Quintrell Grdns East,2023-06-19T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-19T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-19T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-19T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-19T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-19T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-19T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-19T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-19T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
433041,Quintrell Grdns East,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
433041,Quintrell Grdns East,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.71
433041,Quintrell Grdns East,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.87
433041,Quintrell Grdns East,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
433041,Quintrell Grdns East,2023-06-19T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
433041,Quintrell Grdns East,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.45
433041,Quintrell Grdns East,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.2
433041,Quintrell Grdns East,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.04
433041,Quintrell Grdns East,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
433041,Quintrell Grdns East,2023-06-19T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
433041,Quintrell Grdns East,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
433041,Quintrell Grdns East,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
433041,Quintrell Grdns East,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
433041,Quintrell Grdns East,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.78
433041,Quintrell Grdns East,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
433041,Quintrell Grdns East,2023-06-19T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
433041,Quintrell Grdns East,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,25.9
433041,Quintrell Grdns East,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
433041,Quintrell Grdns East,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
433041,Quintrell Grdns East,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
433041,Quintrell Grdns East,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
433041,Quintrell Grdns East,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
433041,Quintrell Grdns East,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.21
433041,Quintrell Grdns East,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
433041,Quintrell Grdns East,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.49
433041,Quintrell Grdns East,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.55
433041,Quintrell Grdns East,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.33
433041,Quintrell Grdns East,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,19.5
433041,Quintrell Grdns East,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
433041,Quintrell Grdns East,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
433041,Quintrell Grdns East,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
433041,Quintrell Grdns East,2023-06-19T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-19T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-19T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-19T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-19T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-19T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-19T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-19T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-19T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
433041,Quintrell Grdns East,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
433041,Quintrell Grdns East,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.4
433041,Quintrell Grdns East,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.39
433041,Quintrell Grdns East,2023-06-19T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
433041,Quintrell Grdns East,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.63
433041,Quintrell Grdns East,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
433041,Quintrell Grdns East,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.46
433041,Quintrell Grdns East,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.87
433041,Quintrell Grdns East,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
433041,Quintrell Grdns East,2023-06-19T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
433041,Quintrell Grdns East,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
433041,Quintrell Grdns East,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
433041,Quintrell Grdns East,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.41
433041,Quintrell Grdns East,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
433041,Quintrell Grdns East,2023-06-19T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
433041,Quintrell Grdns East,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,25.9
433041,Quintrell Grdns East,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
433041,Quintrell Grdns East,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
433041,Quintrell Grdns East,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
433041,Quintrell Grdns East,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
433041,Quintrell Grdns East,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
433041,Quintrell Grdns East,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
433041,Quintrell Grdns East,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.39
433041,Quintrell Grdns East,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
433041,Quintrell Grdns East,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.59
433041,Quintrell Grdns East,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.61
433041,Quintrell Grdns East,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.36
433041,Quintrell Grdns East,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,17.2
433041,Quintrell Grdns East,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
433041,Quintrell Grdns East,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
433041,Quintrell Grdns East,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
433041,Quintrell Grdns East,2023-06-19T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-19T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-19T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-19T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-19T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-19T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-19T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-19T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-19T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
433041,Quintrell Grdns East,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
433041,Quintrell Grdns East,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
433041,Quintrell Grdns East,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.74
433041,Quintrell Grdns East,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.4
433041,Quintrell Grdns East,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
433041,Quintrell Grdns East,2023-06-19T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
433041,Quintrell Grdns East,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.33
433041,Quintrell Grdns East,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
433041,Quintrell Grdns East,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.69
433041,Quintrell Grdns East,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.96
433041,Quintrell Grdns East,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
433041,Quintrell Grdns East,2023-06-19T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
433041,Quintrell Grdns East,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
433041,Quintrell Grdns East,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
433041,Quintrell Grdns East,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
433041,Quintrell Grdns East,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.46
433041,Quintrell Grdns East,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
433041,Quintrell Grdns East,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.75
433041,Quintrell Grdns East,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
433041,Quintrell Grdns East,2023-06-19T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
433041,Quintrell Grdns East,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
433041,Quintrell Grdns East,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,25.9
433041,Quintrell Grdns East,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
433041,Quintrell Grdns East,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
433041,Quintrell Grdns East,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
433041,Quintrell Grdns East,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
433041,Quintrell Grdns East,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
433041,Quintrell Grdns East,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.2
433041,Quintrell Grdns East,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
433041,Quintrell Grdns East,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.93
433041,Quintrell Grdns East,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.13
433041,Quintrell Grdns East,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.02
433041,Quintrell Grdns East,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,16.5
433041,Quintrell Grdns East,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
433041,Quintrell Grdns East,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
433041,Quintrell Grdns East,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
433041,Quintrell Grdns East,2023-06-19T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-19T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-19T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-19T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-19T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-19T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-19T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-19T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-19T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
433041,Quintrell Grdns East,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
433041,Quintrell Grdns East,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.74
433041,Quintrell Grdns East,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
433041,Quintrell Grdns East,2023-06-19T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
433041,Quintrell Grdns East,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.23
433041,Quintrell Grdns East,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
433041,Quintrell Grdns East,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.2
433041,Quintrell Grdns East,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
433041,Quintrell Grdns East,2023-06-19T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
433041,Quintrell Grdns East,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
433041,Quintrell Grdns East,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
433041,Quintrell Grdns East,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.33
433041,Quintrell Grdns East,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.81
433041,Quintrell Grdns East,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.7
433041,Quintrell Grdns East,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
433041,Quintrell Grdns East,2023-06-19T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,25.8
433041,Quintrell Grdns East,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
433041,Quintrell Grdns East,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
433041,Quintrell Grdns East,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
433041,Quintrell Grdns East,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
433041,Quintrell Grdns East,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
433041,Quintrell Grdns East,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.92
433041,Quintrell Grdns East,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
433041,Quintrell Grdns East,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.78
433041,Quintrell Grdns East,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.53
433041,Quintrell Grdns East,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.74
433041,Quintrell Grdns East,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,19.1
433041,Quintrell Grdns East,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
433041,Quintrell Grdns East,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
433041,Quintrell Grdns East,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-06-19T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-19T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-19T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-19T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-19T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-19T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-19T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-19T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
433041,Quintrell Grdns East,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
433041,Quintrell Grdns East,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
433041,Quintrell Grdns East,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.4
433041,Quintrell Grdns East,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
433041,Quintrell Grdns East,2023-06-19T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
433041,Quintrell Grdns East,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.75
433041,Quintrell Grdns East,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
433041,Quintrell Grdns East,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.97
433041,Quintrell Grdns East,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
433041,Quintrell Grdns East,2023-06-19T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
433041,Quintrell Grdns East,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
433041,Quintrell Grdns East,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
433041,Quintrell Grdns East,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.32
433041,Quintrell Grdns East,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.1
433041,Quintrell Grdns East,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.55
433041,Quintrell Grdns East,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
433041,Quintrell Grdns East,2023-06-19T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,25.8
433041,Quintrell Grdns East,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
433041,Quintrell Grdns East,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
433041,Quintrell Grdns East,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
433041,Quintrell Grdns East,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
433041,Quintrell Grdns East,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
433041,Quintrell Grdns East,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
433041,Quintrell Grdns East,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.41
433041,Quintrell Grdns East,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
433041,Quintrell Grdns East,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.42
433041,Quintrell Grdns East,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.93
433041,Quintrell Grdns East,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,2.78
433041,Quintrell Grdns East,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,20.2
433041,Quintrell Grdns East,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
433041,Quintrell Grdns East,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
433041,Quintrell Grdns East,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
433041,Quintrell Grdns East,2023-06-19T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-19T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-19T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-19T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-19T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-19T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-19T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-19T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
433041,Quintrell Grdns East,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
433041,Quintrell Grdns East,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
433041,Quintrell Grdns East,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.35
433041,Quintrell Grdns East,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.91
433041,Quintrell Grdns East,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
433041,Quintrell Grdns East,2023-06-19T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
433041,Quintrell Grdns East,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.13
433041,Quintrell Grdns East,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
433041,Quintrell Grdns East,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.22
433041,Quintrell Grdns East,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
433041,Quintrell Grdns East,2023-06-19T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
433041,Quintrell Grdns East,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
433041,Quintrell Grdns East,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
433041,Quintrell Grdns East,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
433041,Quintrell Grdns East,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
433041,Quintrell Grdns East,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.51
433041,Quintrell Grdns East,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
433041,Quintrell Grdns East,2023-06-19T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,25.8
433041,Quintrell Grdns East,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
433041,Quintrell Grdns East,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
433041,Quintrell Grdns East,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
433041,Quintrell Grdns East,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
433041,Quintrell Grdns East,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
433041,Quintrell Grdns East,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
433041,Quintrell Grdns East,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.31
433041,Quintrell Grdns East,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
433041,Quintrell Grdns East,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.47
433041,Quintrell Grdns East,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.65
433041,Quintrell Grdns East,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.98
433041,Quintrell Grdns East,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
433041,Quintrell Grdns East,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
433041,Quintrell Grdns East,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
433041,Quintrell Grdns East,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
433041,Quintrell Grdns East,2023-06-19T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-19T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-19T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-19T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-19T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-19T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-19T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-19T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
433041,Quintrell Grdns East,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
433041,Quintrell Grdns East,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.41
433041,Quintrell Grdns East,2023-06-19T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
433041,Quintrell Grdns East,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.86
433041,Quintrell Grdns East,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
433041,Quintrell Grdns East,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.57
433041,Quintrell Grdns East,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.09
433041,Quintrell Grdns East,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
433041,Quintrell Grdns East,2023-06-19T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
433041,Quintrell Grdns East,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
433041,Quintrell Grdns East,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
433041,Quintrell Grdns East,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.93
433041,Quintrell Grdns East,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
433041,Quintrell Grdns East,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.75
433041,Quintrell Grdns East,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.71
433041,Quintrell Grdns East,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
433041,Quintrell Grdns East,2023-06-19T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
433041,Quintrell Grdns East,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,25.9
433041,Quintrell Grdns East,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
433041,Quintrell Grdns East,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
433041,Quintrell Grdns East,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
433041,Quintrell Grdns East,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
433041,Quintrell Grdns East,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
433041,Quintrell Grdns East,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
433041,Quintrell Grdns East,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
433041,Quintrell Grdns East,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.45
433041,Quintrell Grdns East,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
433041,Quintrell Grdns East,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.5
433041,Quintrell Grdns East,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.3
433041,Quintrell Grdns East,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.65
433041,Quintrell Grdns East,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
433041,Quintrell Grdns East,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
433041,Quintrell Grdns East,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
433041,Quintrell Grdns East,2023-06-19T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-19T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-19T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-19T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-19T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-19T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-19T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-19T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
433041,Quintrell Grdns East,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.35
433041,Quintrell Grdns East,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
433041,Quintrell Grdns East,2023-06-19T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
433041,Quintrell Grdns East,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.33
433041,Quintrell Grdns East,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.3
433041,Quintrell Grdns East,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
433041,Quintrell Grdns East,2023-06-19T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
433041,Quintrell Grdns East,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
433041,Quintrell Grdns East,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
433041,Quintrell Grdns East,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.83
433041,Quintrell Grdns East,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
433041,Quintrell Grdns East,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.57
433041,Quintrell Grdns East,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.26
433041,Quintrell Grdns East,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
433041,Quintrell Grdns East,2023-06-19T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,25.9
433041,Quintrell Grdns East,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
433041,Quintrell Grdns East,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
433041,Quintrell Grdns East,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
433041,Quintrell Grdns East,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
433041,Quintrell Grdns East,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
433041,Quintrell Grdns East,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
433041,Quintrell Grdns East,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
433041,Quintrell Grdns East,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.45
433041,Quintrell Grdns East,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
433041,Quintrell Grdns East,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.33
433041,Quintrell Grdns East,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.92
433041,Quintrell Grdns East,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.66
433041,Quintrell Grdns East,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,19.4
433041,Quintrell Grdns East,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
433041,Quintrell Grdns East,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
433041,Quintrell Grdns East,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
433041,Quintrell Grdns East,2023-06-19T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-19T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-19T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-19T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-19T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-19T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-19T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-19T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-19T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
433041,Quintrell Grdns East,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
433041,Quintrell Grdns East,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.84
433041,Quintrell Grdns East,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
