Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-19T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
433041,Quintrell Grdns East,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.13
433041,Quintrell Grdns East,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
433041,Quintrell Grdns East,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.31
433041,Quintrell Grdns East,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
433041,Quintrell Grdns East,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.68
433041,Quintrell Grdns East,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.77
433041,Quintrell Grdns East,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
433041,Quintrell Grdns East,2023-06-19T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
433041,Quintrell Grdns East,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
433041,Quintrell Grdns East,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
433041,Quintrell Grdns East,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.04
433041,Quintrell Grdns East,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.69
433041,Quintrell Grdns East,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
433041,Quintrell Grdns East,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.72
433041,Quintrell Grdns East,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
433041,Quintrell Grdns East,2023-06-19T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,26.5
433041,Quintrell Grdns East,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
433041,Quintrell Grdns East,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
433041,Quintrell Grdns East,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
433041,Quintrell Grdns East,2023-06-19T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-19T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-19T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-19T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-19T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-19T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-19T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-19T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
433041,Quintrell Grdns East,2023-06-19T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-19T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
433041,Quintrell Grdns East,2023-06-19T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-19T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-19T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
433041,Quintrell Grdns East,2023-06-19T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-19T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-19T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-19T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
433041,Quintrell Grdns East,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.18
433041,Quintrell Grdns East,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
433041,Quintrell Grdns East,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.73
433041,Quintrell Grdns East,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.16
433041,Quintrell Grdns East,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
433041,Quintrell Grdns East,2023-06-19T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
433041,Quintrell Grdns East,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
433041,Quintrell Grdns East,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.08
433041,Quintrell Grdns East,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.47
433041,Quintrell Grdns East,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.94
433041,Quintrell Grdns East,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
433041,Quintrell Grdns East,2023-06-19T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
433041,Quintrell Grdns East,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,26.5
433041,Quintrell Grdns East,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
433041,Quintrell Grdns East,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
433041,Quintrell Grdns East,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
433041,Quintrell Grdns East,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
433041,Quintrell Grdns East,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
433041,Quintrell Grdns East,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
433041,Quintrell Grdns East,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
433041,Quintrell Grdns East,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.49
433041,Quintrell Grdns East,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
433041,Quintrell Grdns East,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.26
433041,Quintrell Grdns East,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.43
433041,Quintrell Grdns East,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.84
433041,Quintrell Grdns East,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
433041,Quintrell Grdns East,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
433041,Quintrell Grdns East,2023-06-19T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-19T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-19T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-19T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-19T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-19T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-19T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-19T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-19T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
433041,Quintrell Grdns East,2023-06-19T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-19T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-19T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-19T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-19T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
433041,Quintrell Grdns East,2023-06-19T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-19T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-19T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-19T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
433041,Quintrell Grdns East,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.89
433041,Quintrell Grdns East,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
433041,Quintrell Grdns East,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.71
433041,Quintrell Grdns East,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.22
433041,Quintrell Grdns East,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
433041,Quintrell Grdns East,2023-06-19T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
433041,Quintrell Grdns East,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
433041,Quintrell Grdns East,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
433041,Quintrell Grdns East,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
433041,Quintrell Grdns East,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
433041,Quintrell Grdns East,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.24
433041,Quintrell Grdns East,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.09
433041,Quintrell Grdns East,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
433041,Quintrell Grdns East,2023-06-19T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
433041,Quintrell Grdns East,2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,26.5
433041,Quintrell Grdns East,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
433041,Quintrell Grdns East,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
433041,Quintrell Grdns East,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
433041,Quintrell Grdns East,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
433041,Quintrell Grdns East,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
433041,Quintrell Grdns East,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
433041,Quintrell Grdns East,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
433041,Quintrell Grdns East,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.2
433041,Quintrell Grdns East,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
433041,Quintrell Grdns East,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.24
433041,Quintrell Grdns East,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.44
433041,Quintrell Grdns East,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.51
433041,Quintrell Grdns East,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
433041,Quintrell Grdns East,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
433041,Quintrell Grdns East,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
433041,Quintrell Grdns East,2023-06-19T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-19T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-19T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-19T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-19T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-19T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-19T02:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-19T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-19T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-19T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-19T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
433041,Quintrell Grdns East,2023-06-19T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-19T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-19T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-19T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-19T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
433041,Quintrell Grdns East,2023-06-19T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-19T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-19T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-19T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
433041,Quintrell Grdns East,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.72
433041,Quintrell Grdns East,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
433041,Quintrell Grdns East,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.81
433041,Quintrell Grdns East,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
433041,Quintrell Grdns East,2023-06-19T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
433041,Quintrell Grdns East,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.18
433041,Quintrell Grdns East,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.65
433041,Quintrell Grdns East,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.16
433041,Quintrell Grdns East,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
433041,Quintrell Grdns East,2023-06-19T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,26.6
433041,Quintrell Grdns East,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
433041,Quintrell Grdns East,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
433041,Quintrell Grdns East,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
433041,Quintrell Grdns East,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
433041,Quintrell Grdns East,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
433041,Quintrell Grdns East,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
433041,Quintrell Grdns East,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
433041,Quintrell Grdns East,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.13
433041,Quintrell Grdns East,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
433041,Quintrell Grdns East,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.5
433041,Quintrell Grdns East,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.07
433041,Quintrell Grdns East,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.63
433041,Quintrell Grdns East,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
433041,Quintrell Grdns East,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
433041,Quintrell Grdns East,2023-06-19T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-19T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-19T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-19T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-19T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-19T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-19T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-19T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-19T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-19T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
433041,Quintrell Grdns East,2023-06-19T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-19T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-19T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-19T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-06-19T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.33
433041,Quintrell Grdns East,2023-06-19T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-19T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-19T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-19T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
433041,Quintrell Grdns East,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.91
433041,Quintrell Grdns East,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
433041,Quintrell Grdns East,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.76
433041,Quintrell Grdns East,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.9
433041,Quintrell Grdns East,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
433041,Quintrell Grdns East,2023-06-19T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
433041,Quintrell Grdns East,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
433041,Quintrell Grdns East,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
433041,Quintrell Grdns East,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.87
433041,Quintrell Grdns East,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.03
433041,Quintrell Grdns East,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
433041,Quintrell Grdns East,2023-06-19T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
433041,Quintrell Grdns East,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
433041,Quintrell Grdns East,2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,26.7
433041,Quintrell Grdns East,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
433041,Quintrell Grdns East,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
433041,Quintrell Grdns East,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
433041,Quintrell Grdns East,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
433041,Quintrell Grdns East,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
433041,Quintrell Grdns East,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
433041,Quintrell Grdns East,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
433041,Quintrell Grdns East,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.33
433041,Quintrell Grdns East,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
433041,Quintrell Grdns East,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.54
433041,Quintrell Grdns East,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.27
433041,Quintrell Grdns East,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.81
433041,Quintrell Grdns East,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
433041,Quintrell Grdns East,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
433041,Quintrell Grdns East,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
433041,Quintrell Grdns East,2023-06-19T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-19T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-19T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-19T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-19T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-19T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-19T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-19T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-19T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-19T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
433041,Quintrell Grdns East,2023-06-19T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-19T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-19T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-19T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-19T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
433041,Quintrell Grdns East,2023-06-19T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-19T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-19T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-19T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
433041,Quintrell Grdns East,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.38
433041,Quintrell Grdns East,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
433041,Quintrell Grdns East,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.75
433041,Quintrell Grdns East,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.01
433041,Quintrell Grdns East,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
433041,Quintrell Grdns East,2023-06-19T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
433041,Quintrell Grdns East,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
433041,Quintrell Grdns East,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.48
433041,Quintrell Grdns East,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.07
433041,Quintrell Grdns East,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
433041,Quintrell Grdns East,2023-06-19T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
433041,Quintrell Grdns East,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,26.8
433041,Quintrell Grdns East,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
433041,Quintrell Grdns East,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
433041,Quintrell Grdns East,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
433041,Quintrell Grdns East,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
433041,Quintrell Grdns East,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
433041,Quintrell Grdns East,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
433041,Quintrell Grdns East,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
433041,Quintrell Grdns East,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.78
433041,Quintrell Grdns East,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
433041,Quintrell Grdns East,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.43
433041,Quintrell Grdns East,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.2
433041,Quintrell Grdns East,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.37
433041,Quintrell Grdns East,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
433041,Quintrell Grdns East,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
433041,Quintrell Grdns East,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
433041,Quintrell Grdns East,2023-06-19T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-19T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-19T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-19T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-19T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-19T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-19T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-19T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-19T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
433041,Quintrell Grdns East,2023-06-19T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
433041,Quintrell Grdns East,2023-06-19T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-19T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-19T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.35
433041,Quintrell Grdns East,2023-06-19T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
433041,Quintrell Grdns East,2023-06-19T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-19T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-19T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-19T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
433041,Quintrell Grdns East,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.54
433041,Quintrell Grdns East,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
433041,Quintrell Grdns East,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.72
433041,Quintrell Grdns East,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.22
433041,Quintrell Grdns East,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
433041,Quintrell Grdns East,2023-06-19T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
433041,Quintrell Grdns East,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
433041,Quintrell Grdns East,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.21
433041,Quintrell Grdns East,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.99
433041,Quintrell Grdns East,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.03
433041,Quintrell Grdns East,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
433041,Quintrell Grdns East,2023-06-19T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
433041,Quintrell Grdns East,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
433041,Quintrell Grdns East,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,26.8
433041,Quintrell Grdns East,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
433041,Quintrell Grdns East,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
433041,Quintrell Grdns East,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
433041,Quintrell Grdns East,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
433041,Quintrell Grdns East,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
433041,Quintrell Grdns East,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
433041,Quintrell Grdns East,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
433041,Quintrell Grdns East,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.03
433041,Quintrell Grdns East,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
433041,Quintrell Grdns East,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.5
433041,Quintrell Grdns East,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.62
433041,Quintrell Grdns East,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.85
433041,Quintrell Grdns East,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
433041,Quintrell Grdns East,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
433041,Quintrell Grdns East,2023-06-19T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-19T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-19T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-19T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-19T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-19T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-19T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-19T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
433041,Quintrell Grdns East,2023-06-19T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-19T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-19T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-19T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-19T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
433041,Quintrell Grdns East,2023-06-19T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-19T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-19T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-19T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
433041,Quintrell Grdns East,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.16
433041,Quintrell Grdns East,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
433041,Quintrell Grdns East,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.69
433041,Quintrell Grdns East,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
433041,Quintrell Grdns East,2023-06-19T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
433041,Quintrell Grdns East,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.14
433041,Quintrell Grdns East,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.28
433041,Quintrell Grdns East,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.86
433041,Quintrell Grdns East,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
433041,Quintrell Grdns East,2023-06-19T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
433041,Quintrell Grdns East,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,26.8
433041,Quintrell Grdns East,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
433041,Quintrell Grdns East,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
433041,Quintrell Grdns East,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
433041,Quintrell Grdns East,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
433041,Quintrell Grdns East,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
433041,Quintrell Grdns East,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
433041,Quintrell Grdns East,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
433041,Quintrell Grdns East,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.47
433041,Quintrell Grdns East,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
433041,Quintrell Grdns East,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.38
433041,Quintrell Grdns East,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.61
433041,Quintrell Grdns East,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.52
433041,Quintrell Grdns East,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
433041,Quintrell Grdns East,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
433041,Quintrell Grdns East,2023-06-19T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-19T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-19T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-19T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-19T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-19T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-19T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-19T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-19T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
433041,Quintrell Grdns East,2023-06-19T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-19T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-19T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-19T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.33
433041,Quintrell Grdns East,2023-06-19T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
433041,Quintrell Grdns East,2023-06-19T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-19T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-19T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-19T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
433041,Quintrell Grdns East,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.98
433041,Quintrell Grdns East,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
433041,Quintrell Grdns East,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
433041,Quintrell Grdns East,2023-06-19T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
433041,Quintrell Grdns East,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.17
433041,Quintrell Grdns East,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.14
433041,Quintrell Grdns East,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.0
433041,Quintrell Grdns East,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
433041,Quintrell Grdns East,2023-06-19T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,26.9
433041,Quintrell Grdns East,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
433041,Quintrell Grdns East,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
433041,Quintrell Grdns East,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
433041,Quintrell Grdns East,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
433041,Quintrell Grdns East,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
433041,Quintrell Grdns East,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
433041,Quintrell Grdns East,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
433041,Quintrell Grdns East,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.35
433041,Quintrell Grdns East,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
433041,Quintrell Grdns East,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.63
433041,Quintrell Grdns East,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.92
433041,Quintrell Grdns East,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.96
433041,Quintrell Grdns East,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
433041,Quintrell Grdns East,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
433041,Quintrell Grdns East,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
433041,Quintrell Grdns East,2023-06-19T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-19T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-19T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-19T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-19T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-19T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-19T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-19T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-19T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
433041,Quintrell Grdns East,2023-06-19T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-19T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
433041,Quintrell Grdns East,2023-06-19T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-19T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.48
433041,Quintrell Grdns East,2023-06-19T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
433041,Quintrell Grdns East,2023-06-19T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-19T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-19T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-19T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
