Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-19T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-19T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
433041,Quintrell Grdns East,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.94
433041,Quintrell Grdns East,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
433041,Quintrell Grdns East,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.76
433041,Quintrell Grdns East,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
433041,Quintrell Grdns East,2023-06-19T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
433041,Quintrell Grdns East,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
433041,Quintrell Grdns East,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.18
433041,Quintrell Grdns East,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.94
433041,Quintrell Grdns East,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
433041,Quintrell Grdns East,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.18
433041,Quintrell Grdns East,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
433041,Quintrell Grdns East,2023-06-19T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
433041,Quintrell Grdns East,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,27.3
433041,Quintrell Grdns East,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
433041,Quintrell Grdns East,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
433041,Quintrell Grdns East,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
433041,Quintrell Grdns East,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
433041,Quintrell Grdns East,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
433041,Quintrell Grdns East,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
433041,Quintrell Grdns East,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
433041,Quintrell Grdns East,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.36
433041,Quintrell Grdns East,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
433041,Quintrell Grdns East,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.38
433041,Quintrell Grdns East,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.3
433041,Quintrell Grdns East,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.3
433041,Quintrell Grdns East,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
433041,Quintrell Grdns East,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
433041,Quintrell Grdns East,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-06-19T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-19T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-19T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-19T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-19T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-19T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-19T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-19T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
433041,Quintrell Grdns East,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
433041,Quintrell Grdns East,2023-06-19T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
433041,Quintrell Grdns East,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.64
433041,Quintrell Grdns East,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
433041,Quintrell Grdns East,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.81
433041,Quintrell Grdns East,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
433041,Quintrell Grdns East,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
433041,Quintrell Grdns East,2023-06-19T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
433041,Quintrell Grdns East,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.14
433041,Quintrell Grdns East,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
433041,Quintrell Grdns East,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.19
433041,Quintrell Grdns East,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
433041,Quintrell Grdns East,2023-06-19T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
433041,Quintrell Grdns East,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,27.4
433041,Quintrell Grdns East,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
433041,Quintrell Grdns East,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
433041,Quintrell Grdns East,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
433041,Quintrell Grdns East,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
433041,Quintrell Grdns East,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
433041,Quintrell Grdns East,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
433041,Quintrell Grdns East,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
433041,Quintrell Grdns East,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.96
433041,Quintrell Grdns East,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
433041,Quintrell Grdns East,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.7
433041,Quintrell Grdns East,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.64
433041,Quintrell Grdns East,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.45
433041,Quintrell Grdns East,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,17.8
433041,Quintrell Grdns East,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
433041,Quintrell Grdns East,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
433041,Quintrell Grdns East,2023-06-20T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-20T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-20T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-20T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-20T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-20T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-20T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
433041,Quintrell Grdns East,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
433041,Quintrell Grdns East,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.52
433041,Quintrell Grdns East,2023-06-20T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
433041,Quintrell Grdns East,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.72
433041,Quintrell Grdns East,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
433041,Quintrell Grdns East,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.7
433041,Quintrell Grdns East,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
433041,Quintrell Grdns East,2023-06-20T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
433041,Quintrell Grdns East,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
433041,Quintrell Grdns East,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.73
433041,Quintrell Grdns East,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.06
433041,Quintrell Grdns East,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
433041,Quintrell Grdns East,2023-06-20T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,25.5
433041,Quintrell Grdns East,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
433041,Quintrell Grdns East,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
433041,Quintrell Grdns East,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
433041,Quintrell Grdns East,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
433041,Quintrell Grdns East,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
433041,Quintrell Grdns East,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
433041,Quintrell Grdns East,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
433041,Quintrell Grdns East,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
433041,Quintrell Grdns East,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
433041,Quintrell Grdns East,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.98
433041,Quintrell Grdns East,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.16
433041,Quintrell Grdns East,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.71
433041,Quintrell Grdns East,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,13.8
433041,Quintrell Grdns East,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
433041,Quintrell Grdns East,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
433041,Quintrell Grdns East,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
433041,Quintrell Grdns East,2023-06-20T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-20T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-20T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-20T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-20T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-20T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-20T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-20T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
433041,Quintrell Grdns East,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
433041,Quintrell Grdns East,2023-06-20T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
433041,Quintrell Grdns East,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.74
433041,Quintrell Grdns East,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.8
433041,Quintrell Grdns East,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.82
433041,Quintrell Grdns East,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
433041,Quintrell Grdns East,2023-06-20T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
433041,Quintrell Grdns East,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.29
433041,Quintrell Grdns East,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.19
433041,Quintrell Grdns East,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.58
433041,Quintrell Grdns East,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
433041,Quintrell Grdns East,2023-06-20T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,25.6
433041,Quintrell Grdns East,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
433041,Quintrell Grdns East,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
433041,Quintrell Grdns East,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
433041,Quintrell Grdns East,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
433041,Quintrell Grdns East,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
433041,Quintrell Grdns East,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
433041,Quintrell Grdns East,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
433041,Quintrell Grdns East,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
433041,Quintrell Grdns East,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
433041,Quintrell Grdns East,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.78
433041,Quintrell Grdns East,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.55
433041,Quintrell Grdns East,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.48
433041,Quintrell Grdns East,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,12.7
433041,Quintrell Grdns East,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
433041,Quintrell Grdns East,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
433041,Quintrell Grdns East,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
433041,Quintrell Grdns East,2023-06-20T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-20T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-20T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-20T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-20T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-20T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-20T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
433041,Quintrell Grdns East,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
433041,Quintrell Grdns East,2023-06-20T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
433041,Quintrell Grdns East,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.03
433041,Quintrell Grdns East,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.67
433041,Quintrell Grdns East,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
433041,Quintrell Grdns East,2023-06-20T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
433041,Quintrell Grdns East,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
433041,Quintrell Grdns East,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.29
433041,Quintrell Grdns East,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.07
433041,Quintrell Grdns East,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
433041,Quintrell Grdns East,2023-06-20T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,25.6
433041,Quintrell Grdns East,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
433041,Quintrell Grdns East,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
433041,Quintrell Grdns East,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
433041,Quintrell Grdns East,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
433041,Quintrell Grdns East,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
433041,Quintrell Grdns East,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
433041,Quintrell Grdns East,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
433041,Quintrell Grdns East,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.1
433041,Quintrell Grdns East,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
433041,Quintrell Grdns East,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.63
433041,Quintrell Grdns East,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.98
433041,Quintrell Grdns East,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.83
433041,Quintrell Grdns East,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
433041,Quintrell Grdns East,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
433041,Quintrell Grdns East,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
433041,Quintrell Grdns East,2023-06-20T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-20T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-20T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-20T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-20T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-20T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-20T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-20T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
433041,Quintrell Grdns East,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
433041,Quintrell Grdns East,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
433041,Quintrell Grdns East,2023-06-20T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
433041,Quintrell Grdns East,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.03
433041,Quintrell Grdns East,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
433041,Quintrell Grdns East,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.4
433041,Quintrell Grdns East,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
433041,Quintrell Grdns East,2023-06-20T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
433041,Quintrell Grdns East,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
433041,Quintrell Grdns East,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
433041,Quintrell Grdns East,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.11
433041,Quintrell Grdns East,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.05
433041,Quintrell Grdns East,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
433041,Quintrell Grdns East,2023-06-20T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
433041,Quintrell Grdns East,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,25.6
433041,Quintrell Grdns East,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
433041,Quintrell Grdns East,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
433041,Quintrell Grdns East,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
433041,Quintrell Grdns East,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
433041,Quintrell Grdns East,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
433041,Quintrell Grdns East,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
433041,Quintrell Grdns East,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
433041,Quintrell Grdns East,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
433041,Quintrell Grdns East,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
433041,Quintrell Grdns East,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.59
433041,Quintrell Grdns East,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.7
433041,Quintrell Grdns East,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.5
433041,Quintrell Grdns East,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
433041,Quintrell Grdns East,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
433041,Quintrell Grdns East,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
433041,Quintrell Grdns East,2023-06-20T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-20T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-20T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-20T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-20T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-20T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-20T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-20T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
433041,Quintrell Grdns East,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
433041,Quintrell Grdns East,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.52
433041,Quintrell Grdns East,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
433041,Quintrell Grdns East,2023-06-20T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
433041,Quintrell Grdns East,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.24
433041,Quintrell Grdns East,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
433041,Quintrell Grdns East,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
433041,Quintrell Grdns East,2023-06-20T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
433041,Quintrell Grdns East,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
433041,Quintrell Grdns East,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.32
433041,Quintrell Grdns East,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.33
433041,Quintrell Grdns East,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.68
433041,Quintrell Grdns East,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.39
433041,Quintrell Grdns East,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
433041,Quintrell Grdns East,2023-06-20T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,25.7
433041,Quintrell Grdns East,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
433041,Quintrell Grdns East,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
433041,Quintrell Grdns East,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
433041,Quintrell Grdns East,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
433041,Quintrell Grdns East,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
433041,Quintrell Grdns East,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
433041,Quintrell Grdns East,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
433041,Quintrell Grdns East,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.75
433041,Quintrell Grdns East,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
433041,Quintrell Grdns East,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.85
433041,Quintrell Grdns East,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.21
433041,Quintrell Grdns East,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.87
433041,Quintrell Grdns East,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,13.5
433041,Quintrell Grdns East,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
433041,Quintrell Grdns East,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
433041,Quintrell Grdns East,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
433041,Quintrell Grdns East,2023-06-20T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-20T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-20T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-20T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-20T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-20T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-20T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-20T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
433041,Quintrell Grdns East,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
433041,Quintrell Grdns East,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.3
433041,Quintrell Grdns East,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
433041,Quintrell Grdns East,2023-06-20T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
433041,Quintrell Grdns East,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.85
433041,Quintrell Grdns East,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
433041,Quintrell Grdns East,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.68
433041,Quintrell Grdns East,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.78
433041,Quintrell Grdns East,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
433041,Quintrell Grdns East,2023-06-20T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
433041,Quintrell Grdns East,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
433041,Quintrell Grdns East,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
433041,Quintrell Grdns East,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
433041,Quintrell Grdns East,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.03
433041,Quintrell Grdns East,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.67
433041,Quintrell Grdns East,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.04
433041,Quintrell Grdns East,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
433041,Quintrell Grdns East,2023-06-20T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
433041,Quintrell Grdns East,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,25.8
433041,Quintrell Grdns East,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
433041,Quintrell Grdns East,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
433041,Quintrell Grdns East,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
433041,Quintrell Grdns East,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
433041,Quintrell Grdns East,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
433041,Quintrell Grdns East,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
433041,Quintrell Grdns East,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
433041,Quintrell Grdns East,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.86
433041,Quintrell Grdns East,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
433041,Quintrell Grdns East,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.71
433041,Quintrell Grdns East,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.14
433041,Quintrell Grdns East,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.55
433041,Quintrell Grdns East,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
433041,Quintrell Grdns East,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
433041,Quintrell Grdns East,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
433041,Quintrell Grdns East,2023-06-20T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-20T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-20T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-20T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-20T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-20T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-20T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-20T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
433041,Quintrell Grdns East,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.36
433041,Quintrell Grdns East,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
433041,Quintrell Grdns East,2023-06-20T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
433041,Quintrell Grdns East,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.89
433041,Quintrell Grdns East,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
433041,Quintrell Grdns East,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.93
433041,Quintrell Grdns East,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.64
433041,Quintrell Grdns East,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
433041,Quintrell Grdns East,2023-06-20T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
433041,Quintrell Grdns East,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
433041,Quintrell Grdns East,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
433041,Quintrell Grdns East,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.74
433041,Quintrell Grdns East,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.68
433041,Quintrell Grdns East,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.4
433041,Quintrell Grdns East,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
433041,Quintrell Grdns East,2023-06-20T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
433041,Quintrell Grdns East,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,25.8
433041,Quintrell Grdns East,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
433041,Quintrell Grdns East,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
433041,Quintrell Grdns East,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
433041,Quintrell Grdns East,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
433041,Quintrell Grdns East,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
433041,Quintrell Grdns East,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
433041,Quintrell Grdns East,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
433041,Quintrell Grdns East,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.03
433041,Quintrell Grdns East,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
433041,Quintrell Grdns East,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.09
433041,Quintrell Grdns East,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.42
433041,Quintrell Grdns East,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.53
433041,Quintrell Grdns East,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
433041,Quintrell Grdns East,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
433041,Quintrell Grdns East,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
433041,Quintrell Grdns East,2023-06-20T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-20T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-20T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-20T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-20T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-20T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-20T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
433041,Quintrell Grdns East,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.42
