Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
433041,Quintrell Grdns East,2023-06-20T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
433041,Quintrell Grdns East,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.98
433041,Quintrell Grdns East,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
433041,Quintrell Grdns East,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.91
433041,Quintrell Grdns East,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
433041,Quintrell Grdns East,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
433041,Quintrell Grdns East,2023-06-20T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
433041,Quintrell Grdns East,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
433041,Quintrell Grdns East,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
433041,Quintrell Grdns East,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.24
433041,Quintrell Grdns East,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.69
433041,Quintrell Grdns East,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.92
433041,Quintrell Grdns East,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
433041,Quintrell Grdns East,2023-06-20T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
433041,Quintrell Grdns East,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,25.8
433041,Quintrell Grdns East,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
433041,Quintrell Grdns East,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
433041,Quintrell Grdns East,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
433041,Quintrell Grdns East,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
433041,Quintrell Grdns East,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
433041,Quintrell Grdns East,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
433041,Quintrell Grdns East,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
433041,Quintrell Grdns East,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
433041,Quintrell Grdns East,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
433041,Quintrell Grdns East,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.91
433041,Quintrell Grdns East,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.68
433041,Quintrell Grdns East,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.34
433041,Quintrell Grdns East,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
433041,Quintrell Grdns East,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
433041,Quintrell Grdns East,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
433041,Quintrell Grdns East,2023-06-20T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-20T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-20T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-20T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-20T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-20T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-20T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-20T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-20T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
433041,Quintrell Grdns East,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
433041,Quintrell Grdns East,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.72
433041,Quintrell Grdns East,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.36
433041,Quintrell Grdns East,2023-06-20T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
433041,Quintrell Grdns East,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.28
433041,Quintrell Grdns East,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
433041,Quintrell Grdns East,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.91
433041,Quintrell Grdns East,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
433041,Quintrell Grdns East,2023-06-20T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
433041,Quintrell Grdns East,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
433041,Quintrell Grdns East,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.71
433041,Quintrell Grdns East,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.85
433041,Quintrell Grdns East,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.01
433041,Quintrell Grdns East,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
433041,Quintrell Grdns East,2023-06-20T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
433041,Quintrell Grdns East,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,25.9
433041,Quintrell Grdns East,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
433041,Quintrell Grdns East,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
433041,Quintrell Grdns East,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
433041,Quintrell Grdns East,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
433041,Quintrell Grdns East,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
433041,Quintrell Grdns East,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
433041,Quintrell Grdns East,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
433041,Quintrell Grdns East,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.31
433041,Quintrell Grdns East,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
433041,Quintrell Grdns East,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.63
433041,Quintrell Grdns East,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.03
433041,Quintrell Grdns East,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.71
433041,Quintrell Grdns East,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,16.7
433041,Quintrell Grdns East,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
433041,Quintrell Grdns East,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
433041,Quintrell Grdns East,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
433041,Quintrell Grdns East,2023-06-20T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-20T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-20T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-20T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-20T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-20T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-20T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-20T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-20T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
433041,Quintrell Grdns East,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
433041,Quintrell Grdns East,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.36
433041,Quintrell Grdns East,2023-06-20T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
433041,Quintrell Grdns East,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.05
433041,Quintrell Grdns East,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
433041,Quintrell Grdns East,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.01
433041,Quintrell Grdns East,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.78
433041,Quintrell Grdns East,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
433041,Quintrell Grdns East,2023-06-20T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
433041,Quintrell Grdns East,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
433041,Quintrell Grdns East,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
433041,Quintrell Grdns East,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.77
433041,Quintrell Grdns East,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.8
433041,Quintrell Grdns East,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.76
433041,Quintrell Grdns East,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
433041,Quintrell Grdns East,2023-06-20T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
433041,Quintrell Grdns East,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,25.9
433041,Quintrell Grdns East,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
433041,Quintrell Grdns East,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
433041,Quintrell Grdns East,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
433041,Quintrell Grdns East,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
433041,Quintrell Grdns East,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
433041,Quintrell Grdns East,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
433041,Quintrell Grdns East,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
433041,Quintrell Grdns East,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
433041,Quintrell Grdns East,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
433041,Quintrell Grdns East,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.18
433041,Quintrell Grdns East,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.05
433041,Quintrell Grdns East,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.89
433041,Quintrell Grdns East,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
433041,Quintrell Grdns East,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
433041,Quintrell Grdns East,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
433041,Quintrell Grdns East,2023-06-20T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-20T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-20T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-20T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-20T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-20T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-20T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-20T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-20T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
433041,Quintrell Grdns East,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
433041,Quintrell Grdns East,2023-06-20T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
433041,Quintrell Grdns East,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.98
433041,Quintrell Grdns East,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
433041,Quintrell Grdns East,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.01
433041,Quintrell Grdns East,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.68
433041,Quintrell Grdns East,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
433041,Quintrell Grdns East,2023-06-20T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
433041,Quintrell Grdns East,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
433041,Quintrell Grdns East,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
433041,Quintrell Grdns East,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.32
433041,Quintrell Grdns East,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.3
433041,Quintrell Grdns East,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
433041,Quintrell Grdns East,2023-06-20T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
433041,Quintrell Grdns East,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,26.0
433041,Quintrell Grdns East,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
433041,Quintrell Grdns East,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
433041,Quintrell Grdns East,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
433041,Quintrell Grdns East,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
433041,Quintrell Grdns East,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
433041,Quintrell Grdns East,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
433041,Quintrell Grdns East,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
433041,Quintrell Grdns East,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.14
433041,Quintrell Grdns East,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
433041,Quintrell Grdns East,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.26
433041,Quintrell Grdns East,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.37
433041,Quintrell Grdns East,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.27
433041,Quintrell Grdns East,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
433041,Quintrell Grdns East,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
433041,Quintrell Grdns East,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
433041,Quintrell Grdns East,2023-06-20T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-20T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-20T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-20T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-20T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-20T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-20T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-20T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
433041,Quintrell Grdns East,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.78
433041,Quintrell Grdns East,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
433041,Quintrell Grdns East,2023-06-20T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
433041,Quintrell Grdns East,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.09
433041,Quintrell Grdns East,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
433041,Quintrell Grdns East,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.03
433041,Quintrell Grdns East,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.76
433041,Quintrell Grdns East,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
433041,Quintrell Grdns East,2023-06-20T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
433041,Quintrell Grdns East,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
433041,Quintrell Grdns East,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.63
433041,Quintrell Grdns East,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.72
433041,Quintrell Grdns East,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.24
433041,Quintrell Grdns East,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
433041,Quintrell Grdns East,2023-06-20T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
433041,Quintrell Grdns East,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,26.0
433041,Quintrell Grdns East,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
433041,Quintrell Grdns East,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
433041,Quintrell Grdns East,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
433041,Quintrell Grdns East,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
433041,Quintrell Grdns East,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
433041,Quintrell Grdns East,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
433041,Quintrell Grdns East,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
433041,Quintrell Grdns East,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.19
433041,Quintrell Grdns East,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
433041,Quintrell Grdns East,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.65
433041,Quintrell Grdns East,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.55
433041,Quintrell Grdns East,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.26
433041,Quintrell Grdns East,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,17.2
433041,Quintrell Grdns East,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
433041,Quintrell Grdns East,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
433041,Quintrell Grdns East,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
433041,Quintrell Grdns East,2023-06-20T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-20T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-20T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-20T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-20T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-20T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-20T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
433041,Quintrell Grdns East,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
433041,Quintrell Grdns East,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.67
433041,Quintrell Grdns East,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
433041,Quintrell Grdns East,2023-06-20T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
433041,Quintrell Grdns East,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.97
433041,Quintrell Grdns East,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
433041,Quintrell Grdns East,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.12
433041,Quintrell Grdns East,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
433041,Quintrell Grdns East,2023-06-20T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
433041,Quintrell Grdns East,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
433041,Quintrell Grdns East,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.4
433041,Quintrell Grdns East,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.75
433041,Quintrell Grdns East,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.27
433041,Quintrell Grdns East,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
433041,Quintrell Grdns East,2023-06-20T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,26.0
433041,Quintrell Grdns East,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
433041,Quintrell Grdns East,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
433041,Quintrell Grdns East,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
433041,Quintrell Grdns East,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
433041,Quintrell Grdns East,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
433041,Quintrell Grdns East,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
433041,Quintrell Grdns East,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
433041,Quintrell Grdns East,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.36
433041,Quintrell Grdns East,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
433041,Quintrell Grdns East,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.46
433041,Quintrell Grdns East,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.39
433041,Quintrell Grdns East,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.59
433041,Quintrell Grdns East,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
433041,Quintrell Grdns East,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
433041,Quintrell Grdns East,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
433041,Quintrell Grdns East,2023-06-20T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-20T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-20T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-20T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-20T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-20T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-20T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
433041,Quintrell Grdns East,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
433041,Quintrell Grdns East,2023-06-20T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
433041,Quintrell Grdns East,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.14
433041,Quintrell Grdns East,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
433041,Quintrell Grdns East,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.37
433041,Quintrell Grdns East,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
433041,Quintrell Grdns East,2023-06-20T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
433041,Quintrell Grdns East,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.45
433041,Quintrell Grdns East,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.38
433041,Quintrell Grdns East,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.77
433041,Quintrell Grdns East,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.74
433041,Quintrell Grdns East,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
433041,Quintrell Grdns East,2023-06-20T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,26.1
433041,Quintrell Grdns East,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
433041,Quintrell Grdns East,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
433041,Quintrell Grdns East,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
433041,Quintrell Grdns East,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
433041,Quintrell Grdns East,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
433041,Quintrell Grdns East,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
433041,Quintrell Grdns East,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
433041,Quintrell Grdns East,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.79
433041,Quintrell Grdns East,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
433041,Quintrell Grdns East,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.52
433041,Quintrell Grdns East,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.41
433041,Quintrell Grdns East,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,5.66
433041,Quintrell Grdns East,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,14.5
433041,Quintrell Grdns East,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
433041,Quintrell Grdns East,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
433041,Quintrell Grdns East,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
433041,Quintrell Grdns East,2023-06-20T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-20T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-20T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-20T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-20T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-20T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-20T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-20T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
433041,Quintrell Grdns East,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
433041,Quintrell Grdns East,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
433041,Quintrell Grdns East,2023-06-20T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
433041,Quintrell Grdns East,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.55
433041,Quintrell Grdns East,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
433041,Quintrell Grdns East,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.17
433041,Quintrell Grdns East,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.87
433041,Quintrell Grdns East,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
433041,Quintrell Grdns East,2023-06-20T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
433041,Quintrell Grdns East,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.54
433041,Quintrell Grdns East,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.03
433041,Quintrell Grdns East,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.75
433041,Quintrell Grdns East,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.0
433041,Quintrell Grdns East,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
433041,Quintrell Grdns East,2023-06-20T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
433041,Quintrell Grdns East,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
433041,Quintrell Grdns East,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,26.1
433041,Quintrell Grdns East,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
433041,Quintrell Grdns East,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
433041,Quintrell Grdns East,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
433041,Quintrell Grdns East,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
433041,Quintrell Grdns East,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
433041,Quintrell Grdns East,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
433041,Quintrell Grdns East,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
433041,Quintrell Grdns East,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.38
433041,Quintrell Grdns East,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
433041,Quintrell Grdns East,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.32
433041,Quintrell Grdns East,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.2
433041,Quintrell Grdns East,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.23
433041,Quintrell Grdns East,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
433041,Quintrell Grdns East,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
433041,Quintrell Grdns East,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
433041,Quintrell Grdns East,2023-06-20T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-20T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-20T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-20T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-20T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-20T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-20T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-20T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
433041,Quintrell Grdns East,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
433041,Quintrell Grdns East,2023-06-20T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
433041,Quintrell Grdns East,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.9
433041,Quintrell Grdns East,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
433041,Quintrell Grdns East,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.13
433041,Quintrell Grdns East,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.25
433041,Quintrell Grdns East,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
433041,Quintrell Grdns East,2023-06-20T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
433041,Quintrell Grdns East,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
433041,Quintrell Grdns East,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
433041,Quintrell Grdns East,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.58
433041,Quintrell Grdns East,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.15
433041,Quintrell Grdns East,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.75
433041,Quintrell Grdns East,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.0
433041,Quintrell Grdns East,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
433041,Quintrell Grdns East,2023-06-20T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
433041,Quintrell Grdns East,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
433041,Quintrell Grdns East,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,26.1
433041,Quintrell Grdns East,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
433041,Quintrell Grdns East,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
433041,Quintrell Grdns East,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
433041,Quintrell Grdns East,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
433041,Quintrell Grdns East,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
433041,Quintrell Grdns East,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
433041,Quintrell Grdns East,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
433041,Quintrell Grdns East,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.81
433041,Quintrell Grdns East,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
433041,Quintrell Grdns East,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.25
433041,Quintrell Grdns East,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.51
433041,Quintrell Grdns East,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,6.95
433041,Quintrell Grdns East,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
433041,Quintrell Grdns East,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
433041,Quintrell Grdns East,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
433041,Quintrell Grdns East,2023-06-20T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-20T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-20T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-20T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-20T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-20T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-20T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
433041,Quintrell Grdns East,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
