Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
433041,Quintrell Grdns East,2023-06-20T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
433041,Quintrell Grdns East,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.53
433041,Quintrell Grdns East,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
433041,Quintrell Grdns East,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.21
433041,Quintrell Grdns East,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.69
433041,Quintrell Grdns East,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
433041,Quintrell Grdns East,2023-06-20T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
433041,Quintrell Grdns East,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
433041,Quintrell Grdns East,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
433041,Quintrell Grdns East,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.21
433041,Quintrell Grdns East,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.5
433041,Quintrell Grdns East,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.69
433041,Quintrell Grdns East,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.44
433041,Quintrell Grdns East,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
433041,Quintrell Grdns East,2023-06-20T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
433041,Quintrell Grdns East,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
433041,Quintrell Grdns East,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
433041,Quintrell Grdns East,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,26.2
433041,Quintrell Grdns East,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
433041,Quintrell Grdns East,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
433041,Quintrell Grdns East,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
433041,Quintrell Grdns East,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
433041,Quintrell Grdns East,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
433041,Quintrell Grdns East,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
433041,Quintrell Grdns East,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
433041,Quintrell Grdns East,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.02
433041,Quintrell Grdns East,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
433041,Quintrell Grdns East,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.19
433041,Quintrell Grdns East,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.33
433041,Quintrell Grdns East,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.01
433041,Quintrell Grdns East,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,24.3
433041,Quintrell Grdns East,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
433041,Quintrell Grdns East,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
433041,Quintrell Grdns East,2023-06-20T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-20T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-20T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-20T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-20T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-20T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-20T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-20T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
433041,Quintrell Grdns East,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
433041,Quintrell Grdns East,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
433041,Quintrell Grdns East,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
433041,Quintrell Grdns East,2023-06-20T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
433041,Quintrell Grdns East,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.51
433041,Quintrell Grdns East,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
433041,Quintrell Grdns East,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.07
433041,Quintrell Grdns East,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.77
433041,Quintrell Grdns East,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
433041,Quintrell Grdns East,2023-06-20T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
433041,Quintrell Grdns East,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
433041,Quintrell Grdns East,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.88
433041,Quintrell Grdns East,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.31
433041,Quintrell Grdns East,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.82
433041,Quintrell Grdns East,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.75
433041,Quintrell Grdns East,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
433041,Quintrell Grdns East,2023-06-20T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
433041,Quintrell Grdns East,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
433041,Quintrell Grdns East,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
433041,Quintrell Grdns East,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,26.2
433041,Quintrell Grdns East,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
433041,Quintrell Grdns East,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
433041,Quintrell Grdns East,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
433041,Quintrell Grdns East,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
433041,Quintrell Grdns East,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
433041,Quintrell Grdns East,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
433041,Quintrell Grdns East,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
433041,Quintrell Grdns East,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.76
433041,Quintrell Grdns East,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
433041,Quintrell Grdns East,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.24
433041,Quintrell Grdns East,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.97
433041,Quintrell Grdns East,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,7.24
433041,Quintrell Grdns East,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,20.2
433041,Quintrell Grdns East,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
433041,Quintrell Grdns East,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
433041,Quintrell Grdns East,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
433041,Quintrell Grdns East,2023-06-20T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-20T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-20T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-20T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-20T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-20T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-20T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-20T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
433041,Quintrell Grdns East,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
433041,Quintrell Grdns East,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
433041,Quintrell Grdns East,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.75
433041,Quintrell Grdns East,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.39
433041,Quintrell Grdns East,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
433041,Quintrell Grdns East,2023-06-20T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
433041,Quintrell Grdns East,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.64
433041,Quintrell Grdns East,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
433041,Quintrell Grdns East,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.16
433041,Quintrell Grdns East,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.07
433041,Quintrell Grdns East,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
433041,Quintrell Grdns East,2023-06-20T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
433041,Quintrell Grdns East,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
433041,Quintrell Grdns East,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.2
433041,Quintrell Grdns East,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.42
433041,Quintrell Grdns East,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.07
433041,Quintrell Grdns East,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.27
433041,Quintrell Grdns East,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
433041,Quintrell Grdns East,2023-06-20T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
433041,Quintrell Grdns East,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
433041,Quintrell Grdns East,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
433041,Quintrell Grdns East,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,26.3
433041,Quintrell Grdns East,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
433041,Quintrell Grdns East,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
433041,Quintrell Grdns East,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
433041,Quintrell Grdns East,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
433041,Quintrell Grdns East,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
433041,Quintrell Grdns East,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
433041,Quintrell Grdns East,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
433041,Quintrell Grdns East,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.17
433041,Quintrell Grdns East,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
433041,Quintrell Grdns East,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.07
433041,Quintrell Grdns East,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.74
433041,Quintrell Grdns East,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.85
433041,Quintrell Grdns East,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,17.0
433041,Quintrell Grdns East,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
433041,Quintrell Grdns East,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
433041,Quintrell Grdns East,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
433041,Quintrell Grdns East,2023-06-20T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-20T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-20T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-20T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-20T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-20T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-06-20T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-20T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
433041,Quintrell Grdns East,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
433041,Quintrell Grdns East,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.65
433041,Quintrell Grdns East,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
433041,Quintrell Grdns East,2023-06-20T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
433041,Quintrell Grdns East,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.17
433041,Quintrell Grdns East,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
433041,Quintrell Grdns East,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.26
433041,Quintrell Grdns East,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.91
433041,Quintrell Grdns East,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
433041,Quintrell Grdns East,2023-06-20T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
433041,Quintrell Grdns East,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
433041,Quintrell Grdns East,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
433041,Quintrell Grdns East,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
433041,Quintrell Grdns East,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.75
433041,Quintrell Grdns East,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.8
433041,Quintrell Grdns East,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.76
433041,Quintrell Grdns East,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.47
433041,Quintrell Grdns East,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
433041,Quintrell Grdns East,2023-06-20T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
433041,Quintrell Grdns East,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
433041,Quintrell Grdns East,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,26.3
433041,Quintrell Grdns East,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
433041,Quintrell Grdns East,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
433041,Quintrell Grdns East,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
433041,Quintrell Grdns East,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
433041,Quintrell Grdns East,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
433041,Quintrell Grdns East,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
433041,Quintrell Grdns East,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
433041,Quintrell Grdns East,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.29
433041,Quintrell Grdns East,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
433041,Quintrell Grdns East,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.59
433041,Quintrell Grdns East,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.04
433041,Quintrell Grdns East,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.7
433041,Quintrell Grdns East,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
433041,Quintrell Grdns East,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
433041,Quintrell Grdns East,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
433041,Quintrell Grdns East,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
433041,Quintrell Grdns East,2023-06-20T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-20T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-20T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-20T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-20T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-20T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-20T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-20T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
433041,Quintrell Grdns East,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
433041,Quintrell Grdns East,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.4
433041,Quintrell Grdns East,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
433041,Quintrell Grdns East,2023-06-20T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
433041,Quintrell Grdns East,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.89
433041,Quintrell Grdns East,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
433041,Quintrell Grdns East,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.23
433041,Quintrell Grdns East,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.53
433041,Quintrell Grdns East,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
433041,Quintrell Grdns East,2023-06-20T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
433041,Quintrell Grdns East,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.32
433041,Quintrell Grdns East,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.12
433041,Quintrell Grdns East,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.38
433041,Quintrell Grdns East,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.21
433041,Quintrell Grdns East,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.02
433041,Quintrell Grdns East,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
433041,Quintrell Grdns East,2023-06-20T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
433041,Quintrell Grdns East,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
433041,Quintrell Grdns East,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
433041,Quintrell Grdns East,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,26.3
433041,Quintrell Grdns East,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
433041,Quintrell Grdns East,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
433041,Quintrell Grdns East,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
433041,Quintrell Grdns East,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
433041,Quintrell Grdns East,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
433041,Quintrell Grdns East,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
433041,Quintrell Grdns East,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
433041,Quintrell Grdns East,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.4
433041,Quintrell Grdns East,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
433041,Quintrell Grdns East,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.97
433041,Quintrell Grdns East,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.12
433041,Quintrell Grdns East,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,7.72
433041,Quintrell Grdns East,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,17.4
433041,Quintrell Grdns East,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
433041,Quintrell Grdns East,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
433041,Quintrell Grdns East,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
433041,Quintrell Grdns East,2023-06-20T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-20T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-20T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-20T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-20T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-20T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-20T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-20T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
433041,Quintrell Grdns East,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
433041,Quintrell Grdns East,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.64
433041,Quintrell Grdns East,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
433041,Quintrell Grdns East,2023-06-20T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
433041,Quintrell Grdns East,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.13
433041,Quintrell Grdns East,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
433041,Quintrell Grdns East,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.19
433041,Quintrell Grdns East,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.31
433041,Quintrell Grdns East,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
433041,Quintrell Grdns East,2023-06-20T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
433041,Quintrell Grdns East,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
433041,Quintrell Grdns East,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.29
433041,Quintrell Grdns East,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.37
433041,Quintrell Grdns East,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.08
433041,Quintrell Grdns East,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.37
433041,Quintrell Grdns East,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.12
433041,Quintrell Grdns East,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
433041,Quintrell Grdns East,2023-06-20T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
433041,Quintrell Grdns East,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
433041,Quintrell Grdns East,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
433041,Quintrell Grdns East,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
433041,Quintrell Grdns East,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,26.3
433041,Quintrell Grdns East,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
433041,Quintrell Grdns East,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
433041,Quintrell Grdns East,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
433041,Quintrell Grdns East,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
433041,Quintrell Grdns East,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
433041,Quintrell Grdns East,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
433041,Quintrell Grdns East,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
433041,Quintrell Grdns East,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.88
433041,Quintrell Grdns East,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
433041,Quintrell Grdns East,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.4
433041,Quintrell Grdns East,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.92
433041,Quintrell Grdns East,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,7.97
433041,Quintrell Grdns East,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
433041,Quintrell Grdns East,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
433041,Quintrell Grdns East,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
433041,Quintrell Grdns East,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
433041,Quintrell Grdns East,2023-06-20T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-20T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-20T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-20T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-20T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-20T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-20T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-20T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
433041,Quintrell Grdns East,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
433041,Quintrell Grdns East,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.01
433041,Quintrell Grdns East,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.65
433041,Quintrell Grdns East,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
433041,Quintrell Grdns East,2023-06-20T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
433041,Quintrell Grdns East,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.02
433041,Quintrell Grdns East,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
433041,Quintrell Grdns East,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.2
433041,Quintrell Grdns East,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.32
433041,Quintrell Grdns East,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
433041,Quintrell Grdns East,2023-06-20T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
433041,Quintrell Grdns East,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.43
433041,Quintrell Grdns East,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.1
433041,Quintrell Grdns East,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.7
433041,Quintrell Grdns East,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.5
433041,Quintrell Grdns East,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.0
433041,Quintrell Grdns East,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
433041,Quintrell Grdns East,2023-06-20T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
433041,Quintrell Grdns East,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
433041,Quintrell Grdns East,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
433041,Quintrell Grdns East,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
433041,Quintrell Grdns East,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,26.4
433041,Quintrell Grdns East,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
433041,Quintrell Grdns East,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
433041,Quintrell Grdns East,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
433041,Quintrell Grdns East,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
433041,Quintrell Grdns East,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
433041,Quintrell Grdns East,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
433041,Quintrell Grdns East,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
433041,Quintrell Grdns East,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.55
433041,Quintrell Grdns East,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
433041,Quintrell Grdns East,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.9
433041,Quintrell Grdns East,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.0
433041,Quintrell Grdns East,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,9.51
433041,Quintrell Grdns East,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
433041,Quintrell Grdns East,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
433041,Quintrell Grdns East,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
433041,Quintrell Grdns East,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
433041,Quintrell Grdns East,2023-06-20T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-20T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-20T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-20T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-20T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-20T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-20T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-20T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-20T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.86
433041,Quintrell Grdns East,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
433041,Quintrell Grdns East,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.56
433041,Quintrell Grdns East,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
433041,Quintrell Grdns East,2023-06-20T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
433041,Quintrell Grdns East,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
433041,Quintrell Grdns East,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.37
433041,Quintrell Grdns East,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
433041,Quintrell Grdns East,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.18
433041,Quintrell Grdns East,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.89
433041,Quintrell Grdns East,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
433041,Quintrell Grdns East,2023-06-20T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
433041,Quintrell Grdns East,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.0
433041,Quintrell Grdns East,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.01
433041,Quintrell Grdns East,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.07
433041,Quintrell Grdns East,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.23
433041,Quintrell Grdns East,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.02
433041,Quintrell Grdns East,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
433041,Quintrell Grdns East,2023-06-20T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
433041,Quintrell Grdns East,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
433041,Quintrell Grdns East,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
433041,Quintrell Grdns East,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,26.4
433041,Quintrell Grdns East,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
433041,Quintrell Grdns East,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
433041,Quintrell Grdns East,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
433041,Quintrell Grdns East,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
433041,Quintrell Grdns East,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
433041,Quintrell Grdns East,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
433041,Quintrell Grdns East,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
433041,Quintrell Grdns East,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.76
433041,Quintrell Grdns East,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
433041,Quintrell Grdns East,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.15
433041,Quintrell Grdns East,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.49
433041,Quintrell Grdns East,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,8.47
433041,Quintrell Grdns East,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
433041,Quintrell Grdns East,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
433041,Quintrell Grdns East,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
433041,Quintrell Grdns East,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
433041,Quintrell Grdns East,2023-06-20T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-20T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-20T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-20T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-20T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-20T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-20T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-20T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-20T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
433041,Quintrell Grdns East,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.02
433041,Quintrell Grdns East,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
433041,Quintrell Grdns East,2023-06-20T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
433041,Quintrell Grdns East,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.87
433041,Quintrell Grdns East,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
433041,Quintrell Grdns East,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.42
433041,Quintrell Grdns East,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.68
433041,Quintrell Grdns East,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
433041,Quintrell Grdns East,2023-06-20T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
433041,Quintrell Grdns East,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
433041,Quintrell Grdns East,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.52
433041,Quintrell Grdns East,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.49
433041,Quintrell Grdns East,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.53
433041,Quintrell Grdns East,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.4
433041,Quintrell Grdns East,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.47
433041,Quintrell Grdns East,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
433041,Quintrell Grdns East,2023-06-20T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
433041,Quintrell Grdns East,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
433041,Quintrell Grdns East,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
433041,Quintrell Grdns East,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,26.4
433041,Quintrell Grdns East,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
433041,Quintrell Grdns East,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
433041,Quintrell Grdns East,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
433041,Quintrell Grdns East,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
433041,Quintrell Grdns East,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
433041,Quintrell Grdns East,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
433041,Quintrell Grdns East,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.56
433041,Quintrell Grdns East,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.74
433041,Quintrell Grdns East,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
433041,Quintrell Grdns East,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.01
433041,Quintrell Grdns East,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.67
433041,Quintrell Grdns East,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,10.41
433041,Quintrell Grdns East,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
433041,Quintrell Grdns East,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
433041,Quintrell Grdns East,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
433041,Quintrell Grdns East,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
433041,Quintrell Grdns East,2023-06-20T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-20T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-20T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-20T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-20T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-20T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-20T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-20T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
