Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-20T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
433041,Quintrell Grdns East,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
433041,Quintrell Grdns East,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
433041,Quintrell Grdns East,2023-06-20T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
433041,Quintrell Grdns East,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.93
433041,Quintrell Grdns East,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
433041,Quintrell Grdns East,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.91
433041,Quintrell Grdns East,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.35
433041,Quintrell Grdns East,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
433041,Quintrell Grdns East,2023-06-20T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
433041,Quintrell Grdns East,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
433041,Quintrell Grdns East,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
433041,Quintrell Grdns East,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.9
433041,Quintrell Grdns East,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.19
433041,Quintrell Grdns East,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.33
433041,Quintrell Grdns East,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.57
433041,Quintrell Grdns East,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.74
433041,Quintrell Grdns East,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
433041,Quintrell Grdns East,2023-06-20T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
433041,Quintrell Grdns East,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
433041,Quintrell Grdns East,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
433041,Quintrell Grdns East,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
433041,Quintrell Grdns East,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,26.4
433041,Quintrell Grdns East,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
433041,Quintrell Grdns East,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
433041,Quintrell Grdns East,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
433041,Quintrell Grdns East,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
433041,Quintrell Grdns East,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
433041,Quintrell Grdns East,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
433041,Quintrell Grdns East,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.11
433041,Quintrell Grdns East,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.48
433041,Quintrell Grdns East,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
433041,Quintrell Grdns East,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.27
433041,Quintrell Grdns East,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.34
433041,Quintrell Grdns East,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,9.32
433041,Quintrell Grdns East,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
433041,Quintrell Grdns East,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
433041,Quintrell Grdns East,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
433041,Quintrell Grdns East,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
433041,Quintrell Grdns East,2023-06-20T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-20T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-20T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-20T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-20T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-20T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-20T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-20T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
433041,Quintrell Grdns East,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.12
433041,Quintrell Grdns East,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
433041,Quintrell Grdns East,2023-06-20T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
433041,Quintrell Grdns East,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.95
433041,Quintrell Grdns East,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
433041,Quintrell Grdns East,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.16
433041,Quintrell Grdns East,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
433041,Quintrell Grdns East,2023-06-20T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
433041,Quintrell Grdns East,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
433041,Quintrell Grdns East,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.67
433041,Quintrell Grdns East,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.47
433041,Quintrell Grdns East,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.32
433041,Quintrell Grdns East,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.78
433041,Quintrell Grdns East,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.53
433041,Quintrell Grdns East,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.95
433041,Quintrell Grdns East,2023-06-20T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
433041,Quintrell Grdns East,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
433041,Quintrell Grdns East,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
433041,Quintrell Grdns East,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
433041,Quintrell Grdns East,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,26.5
433041,Quintrell Grdns East,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
433041,Quintrell Grdns East,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
433041,Quintrell Grdns East,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
433041,Quintrell Grdns East,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
433041,Quintrell Grdns East,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
433041,Quintrell Grdns East,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
433041,Quintrell Grdns East,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.22
433041,Quintrell Grdns East,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.76
433041,Quintrell Grdns East,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
433041,Quintrell Grdns East,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.25
433041,Quintrell Grdns East,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.44
433041,Quintrell Grdns East,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.69
433041,Quintrell Grdns East,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
433041,Quintrell Grdns East,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
433041,Quintrell Grdns East,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
433041,Quintrell Grdns East,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
433041,Quintrell Grdns East,2023-06-20T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-06-20T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-20T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-20T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-20T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-20T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-20T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-20T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-20T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
433041,Quintrell Grdns East,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
433041,Quintrell Grdns East,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.85
433041,Quintrell Grdns East,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
433041,Quintrell Grdns East,2023-06-20T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
433041,Quintrell Grdns East,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.54
433041,Quintrell Grdns East,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
433041,Quintrell Grdns East,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.31
433041,Quintrell Grdns East,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.57
433041,Quintrell Grdns East,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
433041,Quintrell Grdns East,2023-06-20T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
433041,Quintrell Grdns East,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
433041,Quintrell Grdns East,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.77
433041,Quintrell Grdns East,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.69
433041,Quintrell Grdns East,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.48
433041,Quintrell Grdns East,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.9
433041,Quintrell Grdns East,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.64
433041,Quintrell Grdns East,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
433041,Quintrell Grdns East,2023-06-20T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
433041,Quintrell Grdns East,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
433041,Quintrell Grdns East,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
433041,Quintrell Grdns East,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
433041,Quintrell Grdns East,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,26.5
433041,Quintrell Grdns East,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
433041,Quintrell Grdns East,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
433041,Quintrell Grdns East,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
433041,Quintrell Grdns East,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
433041,Quintrell Grdns East,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
433041,Quintrell Grdns East,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
433041,Quintrell Grdns East,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.52
433041,Quintrell Grdns East,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.64
433041,Quintrell Grdns East,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
433041,Quintrell Grdns East,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.27
433041,Quintrell Grdns East,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.69
433041,Quintrell Grdns East,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.06
433041,Quintrell Grdns East,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
433041,Quintrell Grdns East,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
433041,Quintrell Grdns East,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
433041,Quintrell Grdns East,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
433041,Quintrell Grdns East,2023-06-20T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-20T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-20T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-20T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-20T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-20T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-20T19:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-20T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-20T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
433041,Quintrell Grdns East,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
433041,Quintrell Grdns East,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
433041,Quintrell Grdns East,2023-06-20T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
433041,Quintrell Grdns East,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.37
433041,Quintrell Grdns East,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
433041,Quintrell Grdns East,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.36
433041,Quintrell Grdns East,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.19
433041,Quintrell Grdns East,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
433041,Quintrell Grdns East,2023-06-20T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
433041,Quintrell Grdns East,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.48
433041,Quintrell Grdns East,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.95
433041,Quintrell Grdns East,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.09
433041,Quintrell Grdns East,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.83
433041,Quintrell Grdns East,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.09
433041,Quintrell Grdns East,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
433041,Quintrell Grdns East,2023-06-20T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
433041,Quintrell Grdns East,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
433041,Quintrell Grdns East,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
433041,Quintrell Grdns East,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
433041,Quintrell Grdns East,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,26.5
433041,Quintrell Grdns East,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
433041,Quintrell Grdns East,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
433041,Quintrell Grdns East,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
433041,Quintrell Grdns East,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
433041,Quintrell Grdns East,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
433041,Quintrell Grdns East,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
433041,Quintrell Grdns East,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
433041,Quintrell Grdns East,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.74
433041,Quintrell Grdns East,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
433041,Quintrell Grdns East,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.8
433041,Quintrell Grdns East,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.52
433041,Quintrell Grdns East,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,8.5
433041,Quintrell Grdns East,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
433041,Quintrell Grdns East,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
433041,Quintrell Grdns East,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
433041,Quintrell Grdns East,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
433041,Quintrell Grdns East,2023-06-20T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-20T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-20T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-20T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-20T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-20T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-20T19:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-20T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-20T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
433041,Quintrell Grdns East,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
433041,Quintrell Grdns East,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.57
433041,Quintrell Grdns East,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
433041,Quintrell Grdns East,2023-06-20T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
433041,Quintrell Grdns East,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.06
433041,Quintrell Grdns East,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
433041,Quintrell Grdns East,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.85
433041,Quintrell Grdns East,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.12
433041,Quintrell Grdns East,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
433041,Quintrell Grdns East,2023-06-20T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
433041,Quintrell Grdns East,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
433041,Quintrell Grdns East,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.87
433041,Quintrell Grdns East,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.25
433041,Quintrell Grdns East,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.11
433041,Quintrell Grdns East,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.65
433041,Quintrell Grdns East,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.93
433041,Quintrell Grdns East,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
433041,Quintrell Grdns East,2023-06-20T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
433041,Quintrell Grdns East,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
433041,Quintrell Grdns East,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
433041,Quintrell Grdns East,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
433041,Quintrell Grdns East,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,26.6
433041,Quintrell Grdns East,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
433041,Quintrell Grdns East,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
433041,Quintrell Grdns East,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
433041,Quintrell Grdns East,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
433041,Quintrell Grdns East,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
433041,Quintrell Grdns East,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
433041,Quintrell Grdns East,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
433041,Quintrell Grdns East,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.82
433041,Quintrell Grdns East,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
433041,Quintrell Grdns East,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.88
433041,Quintrell Grdns East,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.65
433041,Quintrell Grdns East,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,8.28
433041,Quintrell Grdns East,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
433041,Quintrell Grdns East,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
433041,Quintrell Grdns East,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
433041,Quintrell Grdns East,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
433041,Quintrell Grdns East,2023-06-20T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-06-20T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-20T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-20T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-20T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-20T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-20T18:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-20T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-20T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
433041,Quintrell Grdns East,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
433041,Quintrell Grdns East,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
433041,Quintrell Grdns East,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.4
433041,Quintrell Grdns East,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
433041,Quintrell Grdns East,2023-06-20T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
433041,Quintrell Grdns East,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.82
433041,Quintrell Grdns East,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
433041,Quintrell Grdns East,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.24
433041,Quintrell Grdns East,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.89
433041,Quintrell Grdns East,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
433041,Quintrell Grdns East,2023-06-20T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
433041,Quintrell Grdns East,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
433041,Quintrell Grdns East,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.01
433041,Quintrell Grdns East,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.56
433041,Quintrell Grdns East,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.92
433041,Quintrell Grdns East,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.57
433041,Quintrell Grdns East,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.27
433041,Quintrell Grdns East,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
433041,Quintrell Grdns East,2023-06-20T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
433041,Quintrell Grdns East,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
433041,Quintrell Grdns East,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
433041,Quintrell Grdns East,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
433041,Quintrell Grdns East,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,26.6
433041,Quintrell Grdns East,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
433041,Quintrell Grdns East,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
433041,Quintrell Grdns East,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
433041,Quintrell Grdns East,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
433041,Quintrell Grdns East,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
433041,Quintrell Grdns East,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.83
433041,Quintrell Grdns East,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
433041,Quintrell Grdns East,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.11
433041,Quintrell Grdns East,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.59
433041,Quintrell Grdns East,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,8.6
433041,Quintrell Grdns East,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
433041,Quintrell Grdns East,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
433041,Quintrell Grdns East,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
433041,Quintrell Grdns East,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
433041,Quintrell Grdns East,2023-06-20T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
433041,Quintrell Grdns East,2023-06-20T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-20T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-20T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-20T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-20T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-20T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-20T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-20T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
433041,Quintrell Grdns East,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
433041,Quintrell Grdns East,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
433041,Quintrell Grdns East,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.71
433041,Quintrell Grdns East,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
433041,Quintrell Grdns East,2023-06-20T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
433041,Quintrell Grdns East,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.06
433041,Quintrell Grdns East,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
433041,Quintrell Grdns East,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.03
433041,Quintrell Grdns East,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.72
433041,Quintrell Grdns East,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
433041,Quintrell Grdns East,2023-06-20T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
433041,Quintrell Grdns East,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
433041,Quintrell Grdns East,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.66
433041,Quintrell Grdns East,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.54
433041,Quintrell Grdns East,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.15
433041,Quintrell Grdns East,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.28
433041,Quintrell Grdns East,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.57
433041,Quintrell Grdns East,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
433041,Quintrell Grdns East,2023-06-20T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
433041,Quintrell Grdns East,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
433041,Quintrell Grdns East,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
433041,Quintrell Grdns East,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
433041,Quintrell Grdns East,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,26.7
433041,Quintrell Grdns East,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
433041,Quintrell Grdns East,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
433041,Quintrell Grdns East,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
433041,Quintrell Grdns East,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
433041,Quintrell Grdns East,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.46
433041,Quintrell Grdns East,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.05
433041,Quintrell Grdns East,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
433041,Quintrell Grdns East,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.18
433041,Quintrell Grdns East,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.82
433041,Quintrell Grdns East,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,9.35
433041,Quintrell Grdns East,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
433041,Quintrell Grdns East,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
433041,Quintrell Grdns East,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
433041,Quintrell Grdns East,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
433041,Quintrell Grdns East,2023-06-20T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
433041,Quintrell Grdns East,2023-06-20T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-20T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-20T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-20T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-20T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-20T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-20T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
433041,Quintrell Grdns East,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
433041,Quintrell Grdns East,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
433041,Quintrell Grdns East,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.69
433041,Quintrell Grdns East,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
433041,Quintrell Grdns East,2023-06-20T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
433041,Quintrell Grdns East,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.87
433041,Quintrell Grdns East,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.51
433041,Quintrell Grdns East,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.2
433041,Quintrell Grdns East,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
433041,Quintrell Grdns East,2023-06-20T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
433041,Quintrell Grdns East,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
433041,Quintrell Grdns East,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-10.13
433041,Quintrell Grdns East,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.41
433041,Quintrell Grdns East,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.69
433041,Quintrell Grdns East,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.09
433041,Quintrell Grdns East,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.5
433041,Quintrell Grdns East,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
433041,Quintrell Grdns East,2023-06-20T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
433041,Quintrell Grdns East,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
433041,Quintrell Grdns East,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
433041,Quintrell Grdns East,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
433041,Quintrell Grdns East,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,26.7
433041,Quintrell Grdns East,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
433041,Quintrell Grdns East,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
433041,Quintrell Grdns East,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
433041,Quintrell Grdns East,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.73
433041,Quintrell Grdns East,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.82
433041,Quintrell Grdns East,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
433041,Quintrell Grdns East,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.01
433041,Quintrell Grdns East,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.43
433041,Quintrell Grdns East,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,10.15
433041,Quintrell Grdns East,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
433041,Quintrell Grdns East,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
433041,Quintrell Grdns East,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
433041,Quintrell Grdns East,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
433041,Quintrell Grdns East,2023-06-20T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-20T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-20T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-20T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-20T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-20T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-06-20T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-20T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
433041,Quintrell Grdns East,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
433041,Quintrell Grdns East,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
433041,Quintrell Grdns East,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
433041,Quintrell Grdns East,2023-06-20T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
433041,Quintrell Grdns East,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.33
433041,Quintrell Grdns East,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
433041,Quintrell Grdns East,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.71
433041,Quintrell Grdns East,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.84
433041,Quintrell Grdns East,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
433041,Quintrell Grdns East,2023-06-20T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
433041,Quintrell Grdns East,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
433041,Quintrell Grdns East,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.18
433041,Quintrell Grdns East,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.2
433041,Quintrell Grdns East,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.79
433041,Quintrell Grdns East,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.48
433041,Quintrell Grdns East,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.0
433041,Quintrell Grdns East,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
433041,Quintrell Grdns East,2023-06-20T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
433041,Quintrell Grdns East,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
433041,Quintrell Grdns East,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
433041,Quintrell Grdns East,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
433041,Quintrell Grdns East,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,26.7
433041,Quintrell Grdns East,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
433041,Quintrell Grdns East,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
433041,Quintrell Grdns East,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
433041,Quintrell Grdns East,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
433041,Quintrell Grdns East,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
433041,Quintrell Grdns East,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.98
433041,Quintrell Grdns East,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
433041,Quintrell Grdns East,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.5
433041,Quintrell Grdns East,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.4
433041,Quintrell Grdns East,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.45
433041,Quintrell Grdns East,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,20.9
433041,Quintrell Grdns East,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
433041,Quintrell Grdns East,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
433041,Quintrell Grdns East,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
433041,Quintrell Grdns East,2023-06-20T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-20T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-20T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-20T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-20T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
