Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-20T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-20T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-20T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-20T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
433041,Quintrell Grdns East,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
433041,Quintrell Grdns East,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.68
433041,Quintrell Grdns East,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
433041,Quintrell Grdns East,2023-06-20T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.77
433041,Quintrell Grdns East,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.49
433041,Quintrell Grdns East,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
433041,Quintrell Grdns East,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.18
433041,Quintrell Grdns East,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.68
433041,Quintrell Grdns East,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
433041,Quintrell Grdns East,2023-06-20T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
433041,Quintrell Grdns East,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
433041,Quintrell Grdns East,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
433041,Quintrell Grdns East,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
433041,Quintrell Grdns East,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.29
433041,Quintrell Grdns East,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.03
433041,Quintrell Grdns East,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
433041,Quintrell Grdns East,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.96
433041,Quintrell Grdns East,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.41
433041,Quintrell Grdns East,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
433041,Quintrell Grdns East,2023-06-20T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
433041,Quintrell Grdns East,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
433041,Quintrell Grdns East,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
433041,Quintrell Grdns East,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
433041,Quintrell Grdns East,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,26.6
433041,Quintrell Grdns East,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
433041,Quintrell Grdns East,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
433041,Quintrell Grdns East,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
433041,Quintrell Grdns East,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.41
433041,Quintrell Grdns East,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
433041,Quintrell Grdns East,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
433041,Quintrell Grdns East,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.61
433041,Quintrell Grdns East,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.78
433041,Quintrell Grdns East,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,12.58
433041,Quintrell Grdns East,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
433041,Quintrell Grdns East,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
433041,Quintrell Grdns East,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
433041,Quintrell Grdns East,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
433041,Quintrell Grdns East,2023-06-20T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-20T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-20T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-20T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-20T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-20T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-20T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-20T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
433041,Quintrell Grdns East,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
433041,Quintrell Grdns East,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.03
433041,Quintrell Grdns East,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.58
433041,Quintrell Grdns East,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
433041,Quintrell Grdns East,2023-06-20T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
433041,Quintrell Grdns East,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.67
433041,Quintrell Grdns East,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
433041,Quintrell Grdns East,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.6
433041,Quintrell Grdns East,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.98
433041,Quintrell Grdns East,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
433041,Quintrell Grdns East,2023-06-20T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
433041,Quintrell Grdns East,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
433041,Quintrell Grdns East,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.48
433041,Quintrell Grdns East,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.78
433041,Quintrell Grdns East,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
433041,Quintrell Grdns East,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.95
433041,Quintrell Grdns East,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.85
433041,Quintrell Grdns East,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
433041,Quintrell Grdns East,2023-06-20T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
433041,Quintrell Grdns East,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
433041,Quintrell Grdns East,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
433041,Quintrell Grdns East,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
433041,Quintrell Grdns East,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,26.6
433041,Quintrell Grdns East,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
433041,Quintrell Grdns East,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
433041,Quintrell Grdns East,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
433041,Quintrell Grdns East,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
433041,Quintrell Grdns East,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.62
433041,Quintrell Grdns East,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.95
433041,Quintrell Grdns East,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
433041,Quintrell Grdns East,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.74
433041,Quintrell Grdns East,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.44
433041,Quintrell Grdns East,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,11.42
433041,Quintrell Grdns East,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
433041,Quintrell Grdns East,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
433041,Quintrell Grdns East,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
433041,Quintrell Grdns East,2023-06-20T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-20T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-20T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-20T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-20T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-20T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-20T17:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-20T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-20T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-20T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
433041,Quintrell Grdns East,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.98
433041,Quintrell Grdns East,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
433041,Quintrell Grdns East,2023-06-20T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
433041,Quintrell Grdns East,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.34
433041,Quintrell Grdns East,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
433041,Quintrell Grdns East,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.69
433041,Quintrell Grdns East,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.66
433041,Quintrell Grdns East,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
433041,Quintrell Grdns East,2023-06-20T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
433041,Quintrell Grdns East,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
433041,Quintrell Grdns East,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
433041,Quintrell Grdns East,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.35
433041,Quintrell Grdns East,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.34
433041,Quintrell Grdns East,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.86
433041,Quintrell Grdns East,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.78
433041,Quintrell Grdns East,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.42
433041,Quintrell Grdns East,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
433041,Quintrell Grdns East,2023-06-20T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
433041,Quintrell Grdns East,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
433041,Quintrell Grdns East,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
433041,Quintrell Grdns East,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
433041,Quintrell Grdns East,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,26.6
433041,Quintrell Grdns East,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
433041,Quintrell Grdns East,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
433041,Quintrell Grdns East,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
433041,Quintrell Grdns East,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
433041,Quintrell Grdns East,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
433041,Quintrell Grdns East,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.67
433041,Quintrell Grdns East,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
433041,Quintrell Grdns East,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.02
433041,Quintrell Grdns East,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.74
433041,Quintrell Grdns East,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,9.38
433041,Quintrell Grdns East,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
433041,Quintrell Grdns East,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
433041,Quintrell Grdns East,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
433041,Quintrell Grdns East,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
433041,Quintrell Grdns East,2023-06-20T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-20T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-20T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-20T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-20T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-20T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-20T17:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-20T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-20T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.85
433041,Quintrell Grdns East,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
433041,Quintrell Grdns East,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.83
433041,Quintrell Grdns East,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
433041,Quintrell Grdns East,2023-06-20T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
433041,Quintrell Grdns East,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
433041,Quintrell Grdns East,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
433041,Quintrell Grdns East,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.4
433041,Quintrell Grdns East,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
433041,Quintrell Grdns East,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.14
433041,Quintrell Grdns East,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.07
433041,Quintrell Grdns East,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
433041,Quintrell Grdns East,2023-06-20T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
433041,Quintrell Grdns East,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
433041,Quintrell Grdns East,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
433041,Quintrell Grdns East,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
433041,Quintrell Grdns East,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.72
433041,Quintrell Grdns East,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.07
433041,Quintrell Grdns East,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.88
433041,Quintrell Grdns East,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.94
433041,Quintrell Grdns East,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.56
433041,Quintrell Grdns East,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
433041,Quintrell Grdns East,2023-06-20T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
433041,Quintrell Grdns East,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
433041,Quintrell Grdns East,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
433041,Quintrell Grdns East,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
433041,Quintrell Grdns East,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,26.6
433041,Quintrell Grdns East,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
433041,Quintrell Grdns East,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
433041,Quintrell Grdns East,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
433041,Quintrell Grdns East,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.74
433041,Quintrell Grdns East,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
433041,Quintrell Grdns East,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
433041,Quintrell Grdns East,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.07
433041,Quintrell Grdns East,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.15
433041,Quintrell Grdns East,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,10.15
433041,Quintrell Grdns East,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
433041,Quintrell Grdns East,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
433041,Quintrell Grdns East,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
433041,Quintrell Grdns East,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
433041,Quintrell Grdns East,2023-06-20T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-20T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-20T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-20T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-20T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-20T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-20T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-20T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-20T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.72
433041,Quintrell Grdns East,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
433041,Quintrell Grdns East,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.44
433041,Quintrell Grdns East,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
433041,Quintrell Grdns East,2023-06-20T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
433041,Quintrell Grdns East,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
433041,Quintrell Grdns East,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
433041,Quintrell Grdns East,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.49
433041,Quintrell Grdns East,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
433041,Quintrell Grdns East,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.46
433041,Quintrell Grdns East,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.78
433041,Quintrell Grdns East,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
433041,Quintrell Grdns East,2023-06-20T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
433041,Quintrell Grdns East,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
433041,Quintrell Grdns East,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
433041,Quintrell Grdns East,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.33
433041,Quintrell Grdns East,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.98
433041,Quintrell Grdns East,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.05
433041,Quintrell Grdns East,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.11
433041,Quintrell Grdns East,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.41
433041,Quintrell Grdns East,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
433041,Quintrell Grdns East,2023-06-20T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
433041,Quintrell Grdns East,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
433041,Quintrell Grdns East,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
433041,Quintrell Grdns East,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
433041,Quintrell Grdns East,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,26.6
433041,Quintrell Grdns East,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
433041,Quintrell Grdns East,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
433041,Quintrell Grdns East,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
433041,Quintrell Grdns East,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.24
433041,Quintrell Grdns East,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.93
433041,Quintrell Grdns East,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
433041,Quintrell Grdns East,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.16
433041,Quintrell Grdns East,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.7
433041,Quintrell Grdns East,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,10.62
433041,Quintrell Grdns East,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
433041,Quintrell Grdns East,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
433041,Quintrell Grdns East,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
433041,Quintrell Grdns East,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
433041,Quintrell Grdns East,2023-06-20T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-20T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-20T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-20T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-20T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-20T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-20T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-20T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-20T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
433041,Quintrell Grdns East,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
433041,Quintrell Grdns East,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.52
433041,Quintrell Grdns East,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
433041,Quintrell Grdns East,2023-06-20T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.27
433041,Quintrell Grdns East,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.06
433041,Quintrell Grdns East,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
433041,Quintrell Grdns East,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.91
433041,Quintrell Grdns East,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.97
433041,Quintrell Grdns East,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
433041,Quintrell Grdns East,2023-06-20T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
433041,Quintrell Grdns East,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
433041,Quintrell Grdns East,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.9
433041,Quintrell Grdns East,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.15
433041,Quintrell Grdns East,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.8
433041,Quintrell Grdns East,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.63
433041,Quintrell Grdns East,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.96
433041,Quintrell Grdns East,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.66
433041,Quintrell Grdns East,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.45
433041,Quintrell Grdns East,2023-06-20T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
433041,Quintrell Grdns East,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
433041,Quintrell Grdns East,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
433041,Quintrell Grdns East,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
433041,Quintrell Grdns East,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,26.6
433041,Quintrell Grdns East,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
433041,Quintrell Grdns East,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
433041,Quintrell Grdns East,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
433041,Quintrell Grdns East,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
433041,Quintrell Grdns East,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.34
433041,Quintrell Grdns East,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.43
433041,Quintrell Grdns East,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
433041,Quintrell Grdns East,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.58
433041,Quintrell Grdns East,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.22
433041,Quintrell Grdns East,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.13
433041,Quintrell Grdns East,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
433041,Quintrell Grdns East,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
433041,Quintrell Grdns East,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
433041,Quintrell Grdns East,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
433041,Quintrell Grdns East,2023-06-20T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-20T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-20T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-20T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-20T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-20T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-20T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-20T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.53
433041,Quintrell Grdns East,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
433041,Quintrell Grdns East,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.32
433041,Quintrell Grdns East,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.48
433041,Quintrell Grdns East,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
433041,Quintrell Grdns East,2023-06-20T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
433041,Quintrell Grdns East,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
433041,Quintrell Grdns East,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.66
433041,Quintrell Grdns East,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
433041,Quintrell Grdns East,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.91
433041,Quintrell Grdns East,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.27
433041,Quintrell Grdns East,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
433041,Quintrell Grdns East,2023-06-20T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
433041,Quintrell Grdns East,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
433041,Quintrell Grdns East,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.9
433041,Quintrell Grdns East,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.11
433041,Quintrell Grdns East,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.99
433041,Quintrell Grdns East,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.96
433041,Quintrell Grdns East,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.89
433041,Quintrell Grdns East,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.9
433041,Quintrell Grdns East,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
433041,Quintrell Grdns East,2023-06-20T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
433041,Quintrell Grdns East,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
433041,Quintrell Grdns East,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
433041,Quintrell Grdns East,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
433041,Quintrell Grdns East,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,26.6
433041,Quintrell Grdns East,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
433041,Quintrell Grdns East,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
433041,Quintrell Grdns East,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
433041,Quintrell Grdns East,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
433041,Quintrell Grdns East,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.01
433041,Quintrell Grdns East,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.12
433041,Quintrell Grdns East,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
433041,Quintrell Grdns East,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.32
433041,Quintrell Grdns East,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.69
433041,Quintrell Grdns East,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,10.33
433041,Quintrell Grdns East,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
433041,Quintrell Grdns East,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
433041,Quintrell Grdns East,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
433041,Quintrell Grdns East,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
433041,Quintrell Grdns East,2023-06-20T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-20T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-20T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-20T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-20T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-20T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-20T17:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-20T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-20T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-20T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
433041,Quintrell Grdns East,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
433041,Quintrell Grdns East,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
433041,Quintrell Grdns East,2023-06-20T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
433041,Quintrell Grdns East,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.72
433041,Quintrell Grdns East,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
433041,Quintrell Grdns East,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.68
433041,Quintrell Grdns East,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.41
433041,Quintrell Grdns East,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
433041,Quintrell Grdns East,2023-06-20T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
433041,Quintrell Grdns East,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.9
433041,Quintrell Grdns East,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.41
433041,Quintrell Grdns East,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.73
433041,Quintrell Grdns East,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.45
433041,Quintrell Grdns East,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.66
433041,Quintrell Grdns East,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.25
433041,Quintrell Grdns East,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
433041,Quintrell Grdns East,2023-06-20T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
433041,Quintrell Grdns East,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
433041,Quintrell Grdns East,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
433041,Quintrell Grdns East,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
433041,Quintrell Grdns East,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,26.6
433041,Quintrell Grdns East,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
433041,Quintrell Grdns East,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
433041,Quintrell Grdns East,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
433041,Quintrell Grdns East,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
433041,Quintrell Grdns East,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.55
433041,Quintrell Grdns East,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.02
433041,Quintrell Grdns East,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
433041,Quintrell Grdns East,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.21
433041,Quintrell Grdns East,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.3
433041,Quintrell Grdns East,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.72
433041,Quintrell Grdns East,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
433041,Quintrell Grdns East,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
433041,Quintrell Grdns East,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
433041,Quintrell Grdns East,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
433041,Quintrell Grdns East,2023-06-20T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-20T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-20T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-20T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-20T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-20T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-20T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-20T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
433041,Quintrell Grdns East,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
433041,Quintrell Grdns East,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.48
433041,Quintrell Grdns East,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.57
433041,Quintrell Grdns East,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
433041,Quintrell Grdns East,2023-06-20T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
433041,Quintrell Grdns East,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.66
433041,Quintrell Grdns East,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
433041,Quintrell Grdns East,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.71
433041,Quintrell Grdns East,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.11
433041,Quintrell Grdns East,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
433041,Quintrell Grdns East,2023-06-20T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
433041,Quintrell Grdns East,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.1
433041,Quintrell Grdns East,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
433041,Quintrell Grdns East,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.33
433041,Quintrell Grdns East,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.99
433041,Quintrell Grdns East,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.03
433041,Quintrell Grdns East,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.2
433041,Quintrell Grdns East,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.22
433041,Quintrell Grdns East,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
433041,Quintrell Grdns East,2023-06-20T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
433041,Quintrell Grdns East,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
433041,Quintrell Grdns East,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
433041,Quintrell Grdns East,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
433041,Quintrell Grdns East,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,26.6
433041,Quintrell Grdns East,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
433041,Quintrell Grdns East,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
433041,Quintrell Grdns East,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
433041,Quintrell Grdns East,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
433041,Quintrell Grdns East,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.23
433041,Quintrell Grdns East,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
433041,Quintrell Grdns East,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.58
433041,Quintrell Grdns East,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.94
433041,Quintrell Grdns East,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.54
433041,Quintrell Grdns East,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
433041,Quintrell Grdns East,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
433041,Quintrell Grdns East,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
433041,Quintrell Grdns East,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
433041,Quintrell Grdns East,2023-06-20T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
