Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-20T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-20T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-20T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-20T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-20T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-20T16:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-20T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-20T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-20T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
433041,Quintrell Grdns East,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
433041,Quintrell Grdns East,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
433041,Quintrell Grdns East,2023-06-20T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
433041,Quintrell Grdns East,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.03
433041,Quintrell Grdns East,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
433041,Quintrell Grdns East,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.26
433041,Quintrell Grdns East,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.28
433041,Quintrell Grdns East,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
433041,Quintrell Grdns East,2023-06-20T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
433041,Quintrell Grdns East,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
433041,Quintrell Grdns East,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
433041,Quintrell Grdns East,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
433041,Quintrell Grdns East,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.9
433041,Quintrell Grdns East,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.09
433041,Quintrell Grdns East,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
433041,Quintrell Grdns East,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.54
433041,Quintrell Grdns East,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.61
433041,Quintrell Grdns East,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
433041,Quintrell Grdns East,2023-06-20T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
433041,Quintrell Grdns East,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
433041,Quintrell Grdns East,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
433041,Quintrell Grdns East,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
433041,Quintrell Grdns East,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,26.5
433041,Quintrell Grdns East,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
433041,Quintrell Grdns East,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
433041,Quintrell Grdns East,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
433041,Quintrell Grdns East,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
433041,Quintrell Grdns East,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
433041,Quintrell Grdns East,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
433041,Quintrell Grdns East,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.55
433041,Quintrell Grdns East,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
433041,Quintrell Grdns East,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.11
433041,Quintrell Grdns East,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.43
433041,Quintrell Grdns East,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,7.5
433041,Quintrell Grdns East,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
433041,Quintrell Grdns East,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
433041,Quintrell Grdns East,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
433041,Quintrell Grdns East,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
433041,Quintrell Grdns East,2023-06-20T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-20T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-20T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-20T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-20T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-20T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-20T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-20T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
433041,Quintrell Grdns East,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
433041,Quintrell Grdns East,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
433041,Quintrell Grdns East,2023-06-20T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.32
433041,Quintrell Grdns East,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.04
433041,Quintrell Grdns East,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
433041,Quintrell Grdns East,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.67
433041,Quintrell Grdns East,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.44
433041,Quintrell Grdns East,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
433041,Quintrell Grdns East,2023-06-20T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
433041,Quintrell Grdns East,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
433041,Quintrell Grdns East,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
433041,Quintrell Grdns East,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
433041,Quintrell Grdns East,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
433041,Quintrell Grdns East,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
433041,Quintrell Grdns East,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.29
433041,Quintrell Grdns East,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.34
433041,Quintrell Grdns East,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.82
433041,Quintrell Grdns East,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
433041,Quintrell Grdns East,2023-06-20T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
433041,Quintrell Grdns East,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
433041,Quintrell Grdns East,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,26.5
433041,Quintrell Grdns East,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
433041,Quintrell Grdns East,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
433041,Quintrell Grdns East,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
433041,Quintrell Grdns East,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
433041,Quintrell Grdns East,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
433041,Quintrell Grdns East,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
433041,Quintrell Grdns East,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.36
433041,Quintrell Grdns East,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
433041,Quintrell Grdns East,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.51
433041,Quintrell Grdns East,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.88
433041,Quintrell Grdns East,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,7.73
433041,Quintrell Grdns East,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
433041,Quintrell Grdns East,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
433041,Quintrell Grdns East,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
433041,Quintrell Grdns East,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
433041,Quintrell Grdns East,2023-06-20T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-20T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-20T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-20T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-20T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-20T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-20T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-20T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
433041,Quintrell Grdns East,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
433041,Quintrell Grdns East,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
433041,Quintrell Grdns East,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.68
433041,Quintrell Grdns East,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
433041,Quintrell Grdns East,2023-06-20T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.0
433041,Quintrell Grdns East,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.32
433041,Quintrell Grdns East,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
433041,Quintrell Grdns East,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.24
433041,Quintrell Grdns East,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.5
433041,Quintrell Grdns East,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
433041,Quintrell Grdns East,2023-06-20T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
433041,Quintrell Grdns East,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
433041,Quintrell Grdns East,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
433041,Quintrell Grdns East,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.6
433041,Quintrell Grdns East,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.65
433041,Quintrell Grdns East,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.79
433041,Quintrell Grdns East,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.44
433041,Quintrell Grdns East,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.6
433041,Quintrell Grdns East,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
433041,Quintrell Grdns East,2023-06-20T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
433041,Quintrell Grdns East,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
433041,Quintrell Grdns East,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
433041,Quintrell Grdns East,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,26.5
433041,Quintrell Grdns East,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
433041,Quintrell Grdns East,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
433041,Quintrell Grdns East,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
433041,Quintrell Grdns East,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
433041,Quintrell Grdns East,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
433041,Quintrell Grdns East,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.5
433041,Quintrell Grdns East,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
433041,Quintrell Grdns East,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.5
433041,Quintrell Grdns East,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.71
433041,Quintrell Grdns East,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.44
433041,Quintrell Grdns East,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
433041,Quintrell Grdns East,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
433041,Quintrell Grdns East,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
433041,Quintrell Grdns East,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
433041,Quintrell Grdns East,2023-06-20T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-20T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-20T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-20T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-20T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-20T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-20T16:10:00.000+00:00,feeder,,N Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-20T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-20T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-20T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
433041,Quintrell Grdns East,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.5
433041,Quintrell Grdns East,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
433041,Quintrell Grdns East,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.92
433041,Quintrell Grdns East,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.41
433041,Quintrell Grdns East,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
433041,Quintrell Grdns East,2023-06-20T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.29
433041,Quintrell Grdns East,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.16
433041,Quintrell Grdns East,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
433041,Quintrell Grdns East,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.89
433041,Quintrell Grdns East,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.94
433041,Quintrell Grdns East,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
433041,Quintrell Grdns East,2023-06-20T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
433041,Quintrell Grdns East,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
433041,Quintrell Grdns East,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
433041,Quintrell Grdns East,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.98
433041,Quintrell Grdns East,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
433041,Quintrell Grdns East,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.62
433041,Quintrell Grdns East,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.88
433041,Quintrell Grdns East,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.04
433041,Quintrell Grdns East,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
433041,Quintrell Grdns East,2023-06-20T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
433041,Quintrell Grdns East,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
433041,Quintrell Grdns East,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
433041,Quintrell Grdns East,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,26.4
433041,Quintrell Grdns East,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
433041,Quintrell Grdns East,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
433041,Quintrell Grdns East,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
433041,Quintrell Grdns East,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
433041,Quintrell Grdns East,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
433041,Quintrell Grdns East,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.01
433041,Quintrell Grdns East,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
433041,Quintrell Grdns East,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.86
433041,Quintrell Grdns East,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.41
433041,Quintrell Grdns East,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.37
433041,Quintrell Grdns East,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
433041,Quintrell Grdns East,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
433041,Quintrell Grdns East,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
433041,Quintrell Grdns East,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
433041,Quintrell Grdns East,2023-06-20T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-20T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-20T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-20T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-20T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-20T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-06-20T16:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-20T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-20T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-20T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.46
433041,Quintrell Grdns East,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.88
433041,Quintrell Grdns East,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
433041,Quintrell Grdns East,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.0
433041,Quintrell Grdns East,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.63
433041,Quintrell Grdns East,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
433041,Quintrell Grdns East,2023-06-20T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
433041,Quintrell Grdns East,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
433041,Quintrell Grdns East,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
433041,Quintrell Grdns East,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.65
433041,Quintrell Grdns East,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
433041,Quintrell Grdns East,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.67
433041,Quintrell Grdns East,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.82
433041,Quintrell Grdns East,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.94
433041,Quintrell Grdns East,2023-06-20T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
433041,Quintrell Grdns East,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
433041,Quintrell Grdns East,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
433041,Quintrell Grdns East,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.39
433041,Quintrell Grdns East,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.89
433041,Quintrell Grdns East,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.14
433041,Quintrell Grdns East,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.39
433041,Quintrell Grdns East,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.49
433041,Quintrell Grdns East,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
433041,Quintrell Grdns East,2023-06-20T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
433041,Quintrell Grdns East,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
433041,Quintrell Grdns East,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
433041,Quintrell Grdns East,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
433041,Quintrell Grdns East,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,26.4
433041,Quintrell Grdns East,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
433041,Quintrell Grdns East,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
433041,Quintrell Grdns East,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
433041,Quintrell Grdns East,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
433041,Quintrell Grdns East,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
433041,Quintrell Grdns East,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.72
433041,Quintrell Grdns East,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.42
433041,Quintrell Grdns East,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
433041,Quintrell Grdns East,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.2
433041,Quintrell Grdns East,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.97
433041,Quintrell Grdns East,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.97
433041,Quintrell Grdns East,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
433041,Quintrell Grdns East,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
433041,Quintrell Grdns East,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
433041,Quintrell Grdns East,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
433041,Quintrell Grdns East,2023-06-20T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-20T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-20T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-20T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-20T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-20T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-20T15:50:00.000+00:00,feeder,,N Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-20T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-20T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-20T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
433041,Quintrell Grdns East,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.07
433041,Quintrell Grdns East,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.36
433041,Quintrell Grdns East,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
433041,Quintrell Grdns East,2023-06-20T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.21
433041,Quintrell Grdns East,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.19
433041,Quintrell Grdns East,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
433041,Quintrell Grdns East,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.56
433041,Quintrell Grdns East,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.04
433041,Quintrell Grdns East,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.24
433041,Quintrell Grdns East,2023-06-20T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
433041,Quintrell Grdns East,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
433041,Quintrell Grdns East,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
433041,Quintrell Grdns East,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
433041,Quintrell Grdns East,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.7
433041,Quintrell Grdns East,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.25
433041,Quintrell Grdns East,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.1
433041,Quintrell Grdns East,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.51
433041,Quintrell Grdns East,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.2
433041,Quintrell Grdns East,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
433041,Quintrell Grdns East,2023-06-20T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
433041,Quintrell Grdns East,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
433041,Quintrell Grdns East,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.7
433041,Quintrell Grdns East,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
433041,Quintrell Grdns East,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,26.4
433041,Quintrell Grdns East,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
433041,Quintrell Grdns East,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
433041,Quintrell Grdns East,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
433041,Quintrell Grdns East,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
433041,Quintrell Grdns East,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
433041,Quintrell Grdns East,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
433041,Quintrell Grdns East,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.87
433041,Quintrell Grdns East,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.46
433041,Quintrell Grdns East,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
433041,Quintrell Grdns East,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.63
433041,Quintrell Grdns East,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.61
433041,Quintrell Grdns East,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.39
433041,Quintrell Grdns East,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
433041,Quintrell Grdns East,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
433041,Quintrell Grdns East,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
433041,Quintrell Grdns East,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
433041,Quintrell Grdns East,2023-06-20T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-20T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-20T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-20T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-20T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-20T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
433041,Quintrell Grdns East,2023-06-20T15:40:00.000+00:00,feeder,,N Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-20T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-20T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-20T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
433041,Quintrell Grdns East,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
433041,Quintrell Grdns East,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.79
433041,Quintrell Grdns East,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
433041,Quintrell Grdns East,2023-06-20T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
433041,Quintrell Grdns East,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.05
433041,Quintrell Grdns East,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
433041,Quintrell Grdns East,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.29
433041,Quintrell Grdns East,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.48
433041,Quintrell Grdns East,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.59
433041,Quintrell Grdns East,2023-06-20T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
433041,Quintrell Grdns East,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
433041,Quintrell Grdns East,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
433041,Quintrell Grdns East,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
433041,Quintrell Grdns East,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
433041,Quintrell Grdns East,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.8
433041,Quintrell Grdns East,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.99
433041,Quintrell Grdns East,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.24
433041,Quintrell Grdns East,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.91
433041,Quintrell Grdns East,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
433041,Quintrell Grdns East,2023-06-20T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
433041,Quintrell Grdns East,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
433041,Quintrell Grdns East,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
433041,Quintrell Grdns East,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,26.5
433041,Quintrell Grdns East,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
433041,Quintrell Grdns East,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
433041,Quintrell Grdns East,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
433041,Quintrell Grdns East,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
433041,Quintrell Grdns East,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
433041,Quintrell Grdns East,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
433041,Quintrell Grdns East,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
433041,Quintrell Grdns East,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.12
433041,Quintrell Grdns East,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
433041,Quintrell Grdns East,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.47
433041,Quintrell Grdns East,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.93
433041,Quintrell Grdns East,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.8
433041,Quintrell Grdns East,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
433041,Quintrell Grdns East,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
433041,Quintrell Grdns East,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
433041,Quintrell Grdns East,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
433041,Quintrell Grdns East,2023-06-20T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-20T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-20T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-20T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-20T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-20T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
433041,Quintrell Grdns East,2023-06-20T15:30:00.000+00:00,feeder,,N Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-20T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-20T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-20T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
433041,Quintrell Grdns East,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
433041,Quintrell Grdns East,2023-06-20T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
433041,Quintrell Grdns East,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.12
433041,Quintrell Grdns East,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
433041,Quintrell Grdns East,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.94
433041,Quintrell Grdns East,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.68
433041,Quintrell Grdns East,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.33
433041,Quintrell Grdns East,2023-06-20T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
433041,Quintrell Grdns East,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
433041,Quintrell Grdns East,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
433041,Quintrell Grdns East,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
433041,Quintrell Grdns East,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.81
433041,Quintrell Grdns East,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.7
433041,Quintrell Grdns East,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.65
433041,Quintrell Grdns East,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.41
433041,Quintrell Grdns East,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.93
433041,Quintrell Grdns East,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
433041,Quintrell Grdns East,2023-06-20T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
433041,Quintrell Grdns East,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
433041,Quintrell Grdns East,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
433041,Quintrell Grdns East,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,26.5
433041,Quintrell Grdns East,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
433041,Quintrell Grdns East,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
433041,Quintrell Grdns East,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
433041,Quintrell Grdns East,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
433041,Quintrell Grdns East,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
433041,Quintrell Grdns East,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
433041,Quintrell Grdns East,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
433041,Quintrell Grdns East,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.97
433041,Quintrell Grdns East,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
433041,Quintrell Grdns East,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.76
433041,Quintrell Grdns East,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.81
433041,Quintrell Grdns East,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.23
433041,Quintrell Grdns East,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
433041,Quintrell Grdns East,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
433041,Quintrell Grdns East,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
433041,Quintrell Grdns East,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
433041,Quintrell Grdns East,2023-06-20T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-20T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-20T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-20T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-20T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-20T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.16
433041,Quintrell Grdns East,2023-06-20T15:20:00.000+00:00,feeder,,N Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-20T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-20T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-20T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
433041,Quintrell Grdns East,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
433041,Quintrell Grdns East,2023-06-20T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
433041,Quintrell Grdns East,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.87
433041,Quintrell Grdns East,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
433041,Quintrell Grdns East,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.81
433041,Quintrell Grdns East,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.58
433041,Quintrell Grdns East,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.53
433041,Quintrell Grdns East,2023-06-20T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
433041,Quintrell Grdns East,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
433041,Quintrell Grdns East,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
433041,Quintrell Grdns East,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
433041,Quintrell Grdns East,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.91
433041,Quintrell Grdns East,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.32
433041,Quintrell Grdns East,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.05
433041,Quintrell Grdns East,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.29
433041,Quintrell Grdns East,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
433041,Quintrell Grdns East,2023-06-20T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
433041,Quintrell Grdns East,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
433041,Quintrell Grdns East,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
433041,Quintrell Grdns East,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,26.5
433041,Quintrell Grdns East,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
433041,Quintrell Grdns East,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
433041,Quintrell Grdns East,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
433041,Quintrell Grdns East,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
433041,Quintrell Grdns East,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
433041,Quintrell Grdns East,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
433041,Quintrell Grdns East,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
433041,Quintrell Grdns East,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.93
433041,Quintrell Grdns East,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
433041,Quintrell Grdns East,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.22
433041,Quintrell Grdns East,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.25
433041,Quintrell Grdns East,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.33
433041,Quintrell Grdns East,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
