Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
433041,Quintrell Grdns East,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
433041,Quintrell Grdns East,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
433041,Quintrell Grdns East,2023-06-20T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-20T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-20T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-20T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-20T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-20T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.17
433041,Quintrell Grdns East,2023-06-20T15:10:00.000+00:00,feeder,,N Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-20T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-20T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-20T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
433041,Quintrell Grdns East,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
433041,Quintrell Grdns East,2023-06-20T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
433041,Quintrell Grdns East,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.24
433041,Quintrell Grdns East,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.39
433041,Quintrell Grdns East,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.27
433041,Quintrell Grdns East,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.52
433041,Quintrell Grdns East,2023-06-20T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
433041,Quintrell Grdns East,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
433041,Quintrell Grdns East,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
433041,Quintrell Grdns East,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.5
433041,Quintrell Grdns East,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
433041,Quintrell Grdns East,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.48
433041,Quintrell Grdns East,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.84
433041,Quintrell Grdns East,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.96
433041,Quintrell Grdns East,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.48
433041,Quintrell Grdns East,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
433041,Quintrell Grdns East,2023-06-20T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
433041,Quintrell Grdns East,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
433041,Quintrell Grdns East,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
433041,Quintrell Grdns East,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,26.6
433041,Quintrell Grdns East,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
433041,Quintrell Grdns East,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
433041,Quintrell Grdns East,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
433041,Quintrell Grdns East,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
433041,Quintrell Grdns East,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
433041,Quintrell Grdns East,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
433041,Quintrell Grdns East,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
433041,Quintrell Grdns East,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.8
433041,Quintrell Grdns East,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
433041,Quintrell Grdns East,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.71
433041,Quintrell Grdns East,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.22
433041,Quintrell Grdns East,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.14
433041,Quintrell Grdns East,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
433041,Quintrell Grdns East,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
433041,Quintrell Grdns East,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
433041,Quintrell Grdns East,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
433041,Quintrell Grdns East,2023-06-20T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-20T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-20T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-20T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-20T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-20T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-20T15:00:00.000+00:00,feeder,,N Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-20T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-20T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-20T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
433041,Quintrell Grdns East,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
433041,Quintrell Grdns East,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
433041,Quintrell Grdns East,2023-06-20T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
433041,Quintrell Grdns East,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.62
433041,Quintrell Grdns East,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
433041,Quintrell Grdns East,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.16
433041,Quintrell Grdns East,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.89
433041,Quintrell Grdns East,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
433041,Quintrell Grdns East,2023-06-20T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
433041,Quintrell Grdns East,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
433041,Quintrell Grdns East,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
433041,Quintrell Grdns East,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
433041,Quintrell Grdns East,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.39
433041,Quintrell Grdns East,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.82
433041,Quintrell Grdns East,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.82
433041,Quintrell Grdns East,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
433041,Quintrell Grdns East,2023-06-20T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
433041,Quintrell Grdns East,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,26.6
433041,Quintrell Grdns East,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
433041,Quintrell Grdns East,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
433041,Quintrell Grdns East,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
433041,Quintrell Grdns East,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
433041,Quintrell Grdns East,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
433041,Quintrell Grdns East,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
433041,Quintrell Grdns East,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
433041,Quintrell Grdns East,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.17
433041,Quintrell Grdns East,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
433041,Quintrell Grdns East,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.14
433041,Quintrell Grdns East,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.11
433041,Quintrell Grdns East,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.18
433041,Quintrell Grdns East,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,18.9
433041,Quintrell Grdns East,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
433041,Quintrell Grdns East,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
433041,Quintrell Grdns East,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
433041,Quintrell Grdns East,2023-06-20T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-20T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-20T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-20T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-20T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-20T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-06-20T14:50:00.000+00:00,feeder,,N Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-20T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-20T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-20T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
433041,Quintrell Grdns East,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
433041,Quintrell Grdns East,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
433041,Quintrell Grdns East,2023-06-20T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
433041,Quintrell Grdns East,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.07
433041,Quintrell Grdns East,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
433041,Quintrell Grdns East,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.91
433041,Quintrell Grdns East,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.39
433041,Quintrell Grdns East,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
433041,Quintrell Grdns East,2023-06-20T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
433041,Quintrell Grdns East,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
433041,Quintrell Grdns East,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
433041,Quintrell Grdns East,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
433041,Quintrell Grdns East,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
433041,Quintrell Grdns East,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.17
433041,Quintrell Grdns East,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.77
433041,Quintrell Grdns East,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.07
433041,Quintrell Grdns East,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
433041,Quintrell Grdns East,2023-06-20T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
433041,Quintrell Grdns East,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,26.6
433041,Quintrell Grdns East,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
433041,Quintrell Grdns East,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
433041,Quintrell Grdns East,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
433041,Quintrell Grdns East,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
433041,Quintrell Grdns East,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
433041,Quintrell Grdns East,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
433041,Quintrell Grdns East,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
433041,Quintrell Grdns East,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.89
433041,Quintrell Grdns East,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
433041,Quintrell Grdns East,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.83
433041,Quintrell Grdns East,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.94
433041,Quintrell Grdns East,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.03
433041,Quintrell Grdns East,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
433041,Quintrell Grdns East,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
433041,Quintrell Grdns East,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
433041,Quintrell Grdns East,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
433041,Quintrell Grdns East,2023-06-20T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-20T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-20T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-20T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-20T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-20T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-06-20T14:40:00.000+00:00,feeder,,N Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-20T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-20T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-20T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
433041,Quintrell Grdns East,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
433041,Quintrell Grdns East,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
433041,Quintrell Grdns East,2023-06-20T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
433041,Quintrell Grdns East,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.47
433041,Quintrell Grdns East,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
433041,Quintrell Grdns East,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.58
433041,Quintrell Grdns East,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.2
433041,Quintrell Grdns East,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
433041,Quintrell Grdns East,2023-06-20T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
433041,Quintrell Grdns East,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
433041,Quintrell Grdns East,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.51
433041,Quintrell Grdns East,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.04
433041,Quintrell Grdns East,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.0
433041,Quintrell Grdns East,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.12
433041,Quintrell Grdns East,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.01
433041,Quintrell Grdns East,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
433041,Quintrell Grdns East,2023-06-20T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
433041,Quintrell Grdns East,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
433041,Quintrell Grdns East,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
433041,Quintrell Grdns East,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,26.6
433041,Quintrell Grdns East,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
433041,Quintrell Grdns East,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
433041,Quintrell Grdns East,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
433041,Quintrell Grdns East,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
433041,Quintrell Grdns East,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
433041,Quintrell Grdns East,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
433041,Quintrell Grdns East,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
433041,Quintrell Grdns East,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.68
433041,Quintrell Grdns East,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
433041,Quintrell Grdns East,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.88
433041,Quintrell Grdns East,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.63
433041,Quintrell Grdns East,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.87
433041,Quintrell Grdns East,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,19.1
433041,Quintrell Grdns East,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
433041,Quintrell Grdns East,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
433041,Quintrell Grdns East,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
433041,Quintrell Grdns East,2023-06-20T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-20T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-20T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-20T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-20T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-20T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-20T14:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-20T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-20T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-20T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
433041,Quintrell Grdns East,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
433041,Quintrell Grdns East,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.68
433041,Quintrell Grdns East,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
433041,Quintrell Grdns East,2023-06-20T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
433041,Quintrell Grdns East,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.47
433041,Quintrell Grdns East,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
433041,Quintrell Grdns East,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.34
433041,Quintrell Grdns East,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.34
433041,Quintrell Grdns East,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
433041,Quintrell Grdns East,2023-06-20T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
433041,Quintrell Grdns East,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
433041,Quintrell Grdns East,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.23
433041,Quintrell Grdns East,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.39
433041,Quintrell Grdns East,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.42
433041,Quintrell Grdns East,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.59
433041,Quintrell Grdns East,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.55
433041,Quintrell Grdns East,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
433041,Quintrell Grdns East,2023-06-20T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
433041,Quintrell Grdns East,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
433041,Quintrell Grdns East,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
433041,Quintrell Grdns East,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,26.7
433041,Quintrell Grdns East,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
433041,Quintrell Grdns East,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
433041,Quintrell Grdns East,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
433041,Quintrell Grdns East,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
433041,Quintrell Grdns East,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
433041,Quintrell Grdns East,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
433041,Quintrell Grdns East,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
433041,Quintrell Grdns East,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.09
433041,Quintrell Grdns East,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
433041,Quintrell Grdns East,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.62
433041,Quintrell Grdns East,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.59
433041,Quintrell Grdns East,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.73
433041,Quintrell Grdns East,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
433041,Quintrell Grdns East,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
433041,Quintrell Grdns East,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
433041,Quintrell Grdns East,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
433041,Quintrell Grdns East,2023-06-20T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-20T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-20T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-20T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-20T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-20T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-20T14:20:00.000+00:00,feeder,,N Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-20T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-20T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-20T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
433041,Quintrell Grdns East,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
433041,Quintrell Grdns East,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.36
433041,Quintrell Grdns East,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.54
433041,Quintrell Grdns East,2023-06-20T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
433041,Quintrell Grdns East,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.91
433041,Quintrell Grdns East,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
433041,Quintrell Grdns East,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.69
433041,Quintrell Grdns East,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
433041,Quintrell Grdns East,2023-06-20T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
433041,Quintrell Grdns East,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.64
433041,Quintrell Grdns East,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.31
433041,Quintrell Grdns East,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.15
433041,Quintrell Grdns East,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.96
433041,Quintrell Grdns East,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.4
433041,Quintrell Grdns East,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
433041,Quintrell Grdns East,2023-06-20T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
433041,Quintrell Grdns East,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
433041,Quintrell Grdns East,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
433041,Quintrell Grdns East,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
433041,Quintrell Grdns East,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,26.8
433041,Quintrell Grdns East,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
433041,Quintrell Grdns East,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
433041,Quintrell Grdns East,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
433041,Quintrell Grdns East,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
433041,Quintrell Grdns East,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
433041,Quintrell Grdns East,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
433041,Quintrell Grdns East,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
433041,Quintrell Grdns East,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.38
433041,Quintrell Grdns East,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
433041,Quintrell Grdns East,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.07
433041,Quintrell Grdns East,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.28
433041,Quintrell Grdns East,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.67
433041,Quintrell Grdns East,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
433041,Quintrell Grdns East,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
433041,Quintrell Grdns East,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
433041,Quintrell Grdns East,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
433041,Quintrell Grdns East,2023-06-20T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-20T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-20T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-20T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-20T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-20T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-20T14:10:00.000+00:00,feeder,,N Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-20T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-20T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-20T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
433041,Quintrell Grdns East,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
433041,Quintrell Grdns East,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
433041,Quintrell Grdns East,2023-06-20T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
433041,Quintrell Grdns East,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.62
433041,Quintrell Grdns East,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
433041,Quintrell Grdns East,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.86
433041,Quintrell Grdns East,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
433041,Quintrell Grdns East,2023-06-20T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
433041,Quintrell Grdns East,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
433041,Quintrell Grdns East,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
433041,Quintrell Grdns East,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.89
433041,Quintrell Grdns East,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.54
433041,Quintrell Grdns East,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.59
433041,Quintrell Grdns East,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.55
433041,Quintrell Grdns East,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.01
433041,Quintrell Grdns East,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
433041,Quintrell Grdns East,2023-06-20T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
433041,Quintrell Grdns East,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
433041,Quintrell Grdns East,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
433041,Quintrell Grdns East,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
433041,Quintrell Grdns East,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,26.8
433041,Quintrell Grdns East,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
433041,Quintrell Grdns East,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
433041,Quintrell Grdns East,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
433041,Quintrell Grdns East,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
433041,Quintrell Grdns East,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
433041,Quintrell Grdns East,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
433041,Quintrell Grdns East,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
433041,Quintrell Grdns East,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.39
433041,Quintrell Grdns East,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
433041,Quintrell Grdns East,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.71
433041,Quintrell Grdns East,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.76
433041,Quintrell Grdns East,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.27
433041,Quintrell Grdns East,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
433041,Quintrell Grdns East,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
433041,Quintrell Grdns East,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
433041,Quintrell Grdns East,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
433041,Quintrell Grdns East,2023-06-20T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-20T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-20T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-20T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-20T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-20T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-20T14:00:00.000+00:00,feeder,,N Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-20T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-20T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-20T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
433041,Quintrell Grdns East,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
433041,Quintrell Grdns East,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
433041,Quintrell Grdns East,2023-06-20T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
433041,Quintrell Grdns East,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.04
433041,Quintrell Grdns East,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
433041,Quintrell Grdns East,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.03
433041,Quintrell Grdns East,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.88
433041,Quintrell Grdns East,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
433041,Quintrell Grdns East,2023-06-20T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
433041,Quintrell Grdns East,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
433041,Quintrell Grdns East,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
433041,Quintrell Grdns East,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.12
433041,Quintrell Grdns East,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.53
433041,Quintrell Grdns East,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.97
433041,Quintrell Grdns East,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.72
433041,Quintrell Grdns East,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.85
433041,Quintrell Grdns East,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
433041,Quintrell Grdns East,2023-06-20T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
433041,Quintrell Grdns East,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
433041,Quintrell Grdns East,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
433041,Quintrell Grdns East,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
433041,Quintrell Grdns East,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,26.9
433041,Quintrell Grdns East,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
433041,Quintrell Grdns East,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
433041,Quintrell Grdns East,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
433041,Quintrell Grdns East,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
433041,Quintrell Grdns East,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
433041,Quintrell Grdns East,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
433041,Quintrell Grdns East,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.72
433041,Quintrell Grdns East,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.79
433041,Quintrell Grdns East,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
433041,Quintrell Grdns East,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.08
433041,Quintrell Grdns East,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.02
433041,Quintrell Grdns East,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.99
433041,Quintrell Grdns East,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
433041,Quintrell Grdns East,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
433041,Quintrell Grdns East,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
433041,Quintrell Grdns East,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
433041,Quintrell Grdns East,2023-06-20T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-20T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-20T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-20T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-20T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-20T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-20T13:50:00.000+00:00,feeder,,N Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-20T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-20T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-20T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.36
433041,Quintrell Grdns East,2023-06-20T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
433041,Quintrell Grdns East,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.11
433041,Quintrell Grdns East,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
433041,Quintrell Grdns East,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.04
433041,Quintrell Grdns East,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.21
433041,Quintrell Grdns East,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
433041,Quintrell Grdns East,2023-06-20T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
433041,Quintrell Grdns East,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
433041,Quintrell Grdns East,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.05
433041,Quintrell Grdns East,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.67
433041,Quintrell Grdns East,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.69
433041,Quintrell Grdns East,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.86
433041,Quintrell Grdns East,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.73
433041,Quintrell Grdns East,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
433041,Quintrell Grdns East,2023-06-20T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
433041,Quintrell Grdns East,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
433041,Quintrell Grdns East,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
433041,Quintrell Grdns East,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
433041,Quintrell Grdns East,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,26.9
433041,Quintrell Grdns East,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
433041,Quintrell Grdns East,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
433041,Quintrell Grdns East,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
433041,Quintrell Grdns East,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
433041,Quintrell Grdns East,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
433041,Quintrell Grdns East,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
433041,Quintrell Grdns East,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
433041,Quintrell Grdns East,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
433041,Quintrell Grdns East,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
