Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.29
433041,Quintrell Grdns East,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.08
433041,Quintrell Grdns East,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.31
433041,Quintrell Grdns East,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
433041,Quintrell Grdns East,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
433041,Quintrell Grdns East,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
433041,Quintrell Grdns East,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
433041,Quintrell Grdns East,2023-06-20T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-20T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-20T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-20T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-20T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-20T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-20T13:40:00.000+00:00,feeder,,N Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-20T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-20T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-20T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
433041,Quintrell Grdns East,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
433041,Quintrell Grdns East,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.33
433041,Quintrell Grdns East,2023-06-20T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
433041,Quintrell Grdns East,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.69
433041,Quintrell Grdns East,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.45
433041,Quintrell Grdns East,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.31
433041,Quintrell Grdns East,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
433041,Quintrell Grdns East,2023-06-20T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
433041,Quintrell Grdns East,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
433041,Quintrell Grdns East,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.01
433041,Quintrell Grdns East,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.97
433041,Quintrell Grdns East,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.64
433041,Quintrell Grdns East,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.52
433041,Quintrell Grdns East,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.38
433041,Quintrell Grdns East,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
433041,Quintrell Grdns East,2023-06-20T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
433041,Quintrell Grdns East,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
433041,Quintrell Grdns East,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
433041,Quintrell Grdns East,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
433041,Quintrell Grdns East,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,26.9
433041,Quintrell Grdns East,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
433041,Quintrell Grdns East,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
433041,Quintrell Grdns East,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
433041,Quintrell Grdns East,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
433041,Quintrell Grdns East,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
433041,Quintrell Grdns East,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
433041,Quintrell Grdns East,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
433041,Quintrell Grdns East,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.05
433041,Quintrell Grdns East,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
433041,Quintrell Grdns East,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.35
433041,Quintrell Grdns East,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.23
433041,Quintrell Grdns East,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.4
433041,Quintrell Grdns East,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
433041,Quintrell Grdns East,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
433041,Quintrell Grdns East,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
433041,Quintrell Grdns East,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
433041,Quintrell Grdns East,2023-06-20T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-20T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-20T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-20T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-20T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-20T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-20T13:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-20T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-20T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-20T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
433041,Quintrell Grdns East,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.38
433041,Quintrell Grdns East,2023-06-20T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
433041,Quintrell Grdns East,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.03
433041,Quintrell Grdns East,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
433041,Quintrell Grdns East,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.51
433041,Quintrell Grdns East,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.08
433041,Quintrell Grdns East,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
433041,Quintrell Grdns East,2023-06-20T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
433041,Quintrell Grdns East,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
433041,Quintrell Grdns East,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.17
433041,Quintrell Grdns East,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.48
433041,Quintrell Grdns East,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.1
433041,Quintrell Grdns East,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.19
433041,Quintrell Grdns East,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.97
433041,Quintrell Grdns East,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
433041,Quintrell Grdns East,2023-06-20T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
433041,Quintrell Grdns East,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
433041,Quintrell Grdns East,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
433041,Quintrell Grdns East,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
433041,Quintrell Grdns East,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,26.9
433041,Quintrell Grdns East,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
433041,Quintrell Grdns East,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
433041,Quintrell Grdns East,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
433041,Quintrell Grdns East,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
433041,Quintrell Grdns East,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
433041,Quintrell Grdns East,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
433041,Quintrell Grdns East,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
433041,Quintrell Grdns East,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.8
433041,Quintrell Grdns East,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
433041,Quintrell Grdns East,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.99
433041,Quintrell Grdns East,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.38
433041,Quintrell Grdns East,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
433041,Quintrell Grdns East,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
433041,Quintrell Grdns East,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
433041,Quintrell Grdns East,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
433041,Quintrell Grdns East,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
433041,Quintrell Grdns East,2023-06-20T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-20T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-20T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-20T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-20T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-20T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-20T13:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-20T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-20T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-20T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
433041,Quintrell Grdns East,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.3
433041,Quintrell Grdns East,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.3
433041,Quintrell Grdns East,2023-06-20T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
433041,Quintrell Grdns East,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.06
433041,Quintrell Grdns East,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
433041,Quintrell Grdns East,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.56
433041,Quintrell Grdns East,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.84
433041,Quintrell Grdns East,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
433041,Quintrell Grdns East,2023-06-20T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
433041,Quintrell Grdns East,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
433041,Quintrell Grdns East,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.49
433041,Quintrell Grdns East,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.75
433041,Quintrell Grdns East,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.27
433041,Quintrell Grdns East,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.81
433041,Quintrell Grdns East,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.06
433041,Quintrell Grdns East,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
433041,Quintrell Grdns East,2023-06-20T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
433041,Quintrell Grdns East,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
433041,Quintrell Grdns East,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
433041,Quintrell Grdns East,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
433041,Quintrell Grdns East,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,26.9
433041,Quintrell Grdns East,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
433041,Quintrell Grdns East,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
433041,Quintrell Grdns East,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
433041,Quintrell Grdns East,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
433041,Quintrell Grdns East,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
433041,Quintrell Grdns East,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
433041,Quintrell Grdns East,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
433041,Quintrell Grdns East,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.17
433041,Quintrell Grdns East,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
433041,Quintrell Grdns East,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.71
433041,Quintrell Grdns East,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.23
433041,Quintrell Grdns East,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.55
433041,Quintrell Grdns East,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
433041,Quintrell Grdns East,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
433041,Quintrell Grdns East,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
433041,Quintrell Grdns East,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
433041,Quintrell Grdns East,2023-06-20T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-20T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-20T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-20T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-20T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-20T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-20T13:10:00.000+00:00,feeder,,N Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-20T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-20T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-20T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
433041,Quintrell Grdns East,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
433041,Quintrell Grdns East,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.3
433041,Quintrell Grdns East,2023-06-20T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
433041,Quintrell Grdns East,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.34
433041,Quintrell Grdns East,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
433041,Quintrell Grdns East,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.01
433041,Quintrell Grdns East,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
433041,Quintrell Grdns East,2023-06-20T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
433041,Quintrell Grdns East,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
433041,Quintrell Grdns East,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.85
433041,Quintrell Grdns East,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.72
433041,Quintrell Grdns East,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.67
433041,Quintrell Grdns East,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.24
433041,Quintrell Grdns East,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.77
433041,Quintrell Grdns East,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
433041,Quintrell Grdns East,2023-06-20T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
433041,Quintrell Grdns East,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
433041,Quintrell Grdns East,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
433041,Quintrell Grdns East,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,27.0
433041,Quintrell Grdns East,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
433041,Quintrell Grdns East,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
433041,Quintrell Grdns East,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
433041,Quintrell Grdns East,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
433041,Quintrell Grdns East,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
433041,Quintrell Grdns East,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
433041,Quintrell Grdns East,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
433041,Quintrell Grdns East,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.44
433041,Quintrell Grdns East,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
433041,Quintrell Grdns East,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.46
433041,Quintrell Grdns East,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.36
433041,Quintrell Grdns East,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.66
433041,Quintrell Grdns East,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
433041,Quintrell Grdns East,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
433041,Quintrell Grdns East,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
433041,Quintrell Grdns East,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
433041,Quintrell Grdns East,2023-06-20T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-20T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-20T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-20T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-20T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-20T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-20T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-20T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-20T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
433041,Quintrell Grdns East,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
433041,Quintrell Grdns East,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.39
433041,Quintrell Grdns East,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.31
433041,Quintrell Grdns East,2023-06-20T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
433041,Quintrell Grdns East,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.96
433041,Quintrell Grdns East,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.87
433041,Quintrell Grdns East,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
433041,Quintrell Grdns East,2023-06-20T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
433041,Quintrell Grdns East,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.23
433041,Quintrell Grdns East,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.69
433041,Quintrell Grdns East,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.52
433041,Quintrell Grdns East,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.84
433041,Quintrell Grdns East,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.54
433041,Quintrell Grdns East,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
433041,Quintrell Grdns East,2023-06-20T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
433041,Quintrell Grdns East,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
433041,Quintrell Grdns East,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
433041,Quintrell Grdns East,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
433041,Quintrell Grdns East,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,27.0
433041,Quintrell Grdns East,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
433041,Quintrell Grdns East,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
433041,Quintrell Grdns East,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
433041,Quintrell Grdns East,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
433041,Quintrell Grdns East,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
433041,Quintrell Grdns East,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
433041,Quintrell Grdns East,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
433041,Quintrell Grdns East,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.11
433041,Quintrell Grdns East,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
433041,Quintrell Grdns East,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.88
433041,Quintrell Grdns East,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.05
433041,Quintrell Grdns East,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.66
433041,Quintrell Grdns East,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
433041,Quintrell Grdns East,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
433041,Quintrell Grdns East,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
433041,Quintrell Grdns East,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
433041,Quintrell Grdns East,2023-06-20T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-20T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-20T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-20T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-20T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-20T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-20T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-20T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-20T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
433041,Quintrell Grdns East,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
433041,Quintrell Grdns East,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.06
433041,Quintrell Grdns East,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.32
433041,Quintrell Grdns East,2023-06-20T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
433041,Quintrell Grdns East,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.23
433041,Quintrell Grdns East,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.71
433041,Quintrell Grdns East,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
433041,Quintrell Grdns East,2023-06-20T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
433041,Quintrell Grdns East,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.11
433041,Quintrell Grdns East,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.6
433041,Quintrell Grdns East,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.45
433041,Quintrell Grdns East,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.42
433041,Quintrell Grdns East,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.92
433041,Quintrell Grdns East,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
433041,Quintrell Grdns East,2023-06-20T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
433041,Quintrell Grdns East,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
433041,Quintrell Grdns East,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
433041,Quintrell Grdns East,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
433041,Quintrell Grdns East,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,27.0
433041,Quintrell Grdns East,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
433041,Quintrell Grdns East,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
433041,Quintrell Grdns East,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
433041,Quintrell Grdns East,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
433041,Quintrell Grdns East,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
433041,Quintrell Grdns East,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
433041,Quintrell Grdns East,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.91
433041,Quintrell Grdns East,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.86
433041,Quintrell Grdns East,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
433041,Quintrell Grdns East,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.41
433041,Quintrell Grdns East,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.44
433041,Quintrell Grdns East,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.95
433041,Quintrell Grdns East,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
433041,Quintrell Grdns East,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
433041,Quintrell Grdns East,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
433041,Quintrell Grdns East,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
433041,Quintrell Grdns East,2023-06-20T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-20T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-20T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-20T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-20T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-20T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-20T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-20T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-20T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
433041,Quintrell Grdns East,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.31
433041,Quintrell Grdns East,2023-06-20T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.48
433041,Quintrell Grdns East,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.15
433041,Quintrell Grdns East,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.14
433041,Quintrell Grdns East,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.09
433041,Quintrell Grdns East,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
433041,Quintrell Grdns East,2023-06-20T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
433041,Quintrell Grdns East,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
433041,Quintrell Grdns East,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.73
433041,Quintrell Grdns East,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.97
433041,Quintrell Grdns East,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.62
433041,Quintrell Grdns East,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.02
433041,Quintrell Grdns East,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.73
433041,Quintrell Grdns East,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
433041,Quintrell Grdns East,2023-06-20T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
433041,Quintrell Grdns East,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
433041,Quintrell Grdns East,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
433041,Quintrell Grdns East,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
433041,Quintrell Grdns East,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,27.0
433041,Quintrell Grdns East,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
433041,Quintrell Grdns East,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
433041,Quintrell Grdns East,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
433041,Quintrell Grdns East,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
433041,Quintrell Grdns East,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
433041,Quintrell Grdns East,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
433041,Quintrell Grdns East,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.83
433041,Quintrell Grdns East,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.5
433041,Quintrell Grdns East,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
433041,Quintrell Grdns East,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.43
433041,Quintrell Grdns East,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.26
433041,Quintrell Grdns East,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.52
433041,Quintrell Grdns East,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
433041,Quintrell Grdns East,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
433041,Quintrell Grdns East,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
433041,Quintrell Grdns East,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
433041,Quintrell Grdns East,2023-06-20T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-20T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-20T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-20T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-20T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-20T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-06-20T12:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-20T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-20T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
433041,Quintrell Grdns East,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
433041,Quintrell Grdns East,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
433041,Quintrell Grdns East,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.69
433041,Quintrell Grdns East,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
433041,Quintrell Grdns East,2023-06-20T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
433041,Quintrell Grdns East,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.53
433041,Quintrell Grdns East,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.71
433041,Quintrell Grdns East,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
433041,Quintrell Grdns East,2023-06-20T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
433041,Quintrell Grdns East,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
433041,Quintrell Grdns East,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.36
433041,Quintrell Grdns East,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.72
433041,Quintrell Grdns East,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.98
433041,Quintrell Grdns East,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.65
433041,Quintrell Grdns East,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.72
433041,Quintrell Grdns East,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
433041,Quintrell Grdns East,2023-06-20T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
433041,Quintrell Grdns East,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
433041,Quintrell Grdns East,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
433041,Quintrell Grdns East,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
433041,Quintrell Grdns East,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,27.0
433041,Quintrell Grdns East,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
433041,Quintrell Grdns East,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
433041,Quintrell Grdns East,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
433041,Quintrell Grdns East,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
433041,Quintrell Grdns East,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
433041,Quintrell Grdns East,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
433041,Quintrell Grdns East,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.64
433041,Quintrell Grdns East,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
433041,Quintrell Grdns East,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.99
433041,Quintrell Grdns East,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.0
433041,Quintrell Grdns East,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.33
433041,Quintrell Grdns East,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
433041,Quintrell Grdns East,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
433041,Quintrell Grdns East,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
433041,Quintrell Grdns East,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
433041,Quintrell Grdns East,2023-06-20T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-20T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-20T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-20T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-20T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-20T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
433041,Quintrell Grdns East,2023-06-20T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-20T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-20T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
433041,Quintrell Grdns East,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
433041,Quintrell Grdns East,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
433041,Quintrell Grdns East,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.65
433041,Quintrell Grdns East,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.69
433041,Quintrell Grdns East,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
433041,Quintrell Grdns East,2023-06-20T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.47
433041,Quintrell Grdns East,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.93
433041,Quintrell Grdns East,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
433041,Quintrell Grdns East,2023-06-20T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
433041,Quintrell Grdns East,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
433041,Quintrell Grdns East,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
433041,Quintrell Grdns East,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.06
433041,Quintrell Grdns East,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.52
433041,Quintrell Grdns East,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.42
433041,Quintrell Grdns East,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.61
433041,Quintrell Grdns East,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.8
433041,Quintrell Grdns East,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
433041,Quintrell Grdns East,2023-06-20T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
433041,Quintrell Grdns East,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
433041,Quintrell Grdns East,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
433041,Quintrell Grdns East,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
433041,Quintrell Grdns East,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,27.0
433041,Quintrell Grdns East,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
433041,Quintrell Grdns East,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
433041,Quintrell Grdns East,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
433041,Quintrell Grdns East,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
