Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
433041,Quintrell Grdns East,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
433041,Quintrell Grdns East,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.35
433041,Quintrell Grdns East,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
433041,Quintrell Grdns East,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.96
433041,Quintrell Grdns East,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.47
433041,Quintrell Grdns East,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.23
433041,Quintrell Grdns East,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
433041,Quintrell Grdns East,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
433041,Quintrell Grdns East,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
433041,Quintrell Grdns East,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
433041,Quintrell Grdns East,2023-06-20T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
433041,Quintrell Grdns East,2023-06-20T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-20T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-20T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-20T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-20T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-06-20T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-20T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-20T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
433041,Quintrell Grdns East,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
433041,Quintrell Grdns East,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
433041,Quintrell Grdns East,2023-06-20T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.26
433041,Quintrell Grdns East,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
433041,Quintrell Grdns East,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.87
433041,Quintrell Grdns East,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
433041,Quintrell Grdns East,2023-06-20T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
433041,Quintrell Grdns East,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
433041,Quintrell Grdns East,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
433041,Quintrell Grdns East,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.28
433041,Quintrell Grdns East,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.56
433041,Quintrell Grdns East,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.12
433041,Quintrell Grdns East,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.83
433041,Quintrell Grdns East,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.13
433041,Quintrell Grdns East,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
433041,Quintrell Grdns East,2023-06-20T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
433041,Quintrell Grdns East,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
433041,Quintrell Grdns East,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
433041,Quintrell Grdns East,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
433041,Quintrell Grdns East,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,27.0
433041,Quintrell Grdns East,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
433041,Quintrell Grdns East,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
433041,Quintrell Grdns East,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
433041,Quintrell Grdns East,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
433041,Quintrell Grdns East,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
433041,Quintrell Grdns East,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
433041,Quintrell Grdns East,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
433041,Quintrell Grdns East,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.14
433041,Quintrell Grdns East,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
433041,Quintrell Grdns East,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.41
433041,Quintrell Grdns East,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.49
433041,Quintrell Grdns East,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.12
433041,Quintrell Grdns East,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
433041,Quintrell Grdns East,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
433041,Quintrell Grdns East,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
433041,Quintrell Grdns East,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
433041,Quintrell Grdns East,2023-06-20T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
433041,Quintrell Grdns East,2023-06-20T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-20T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-20T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-20T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-20T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-20T12:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-20T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-20T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
433041,Quintrell Grdns East,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
433041,Quintrell Grdns East,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
433041,Quintrell Grdns East,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
433041,Quintrell Grdns East,2023-06-20T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
433041,Quintrell Grdns East,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.43
433041,Quintrell Grdns East,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.28
433041,Quintrell Grdns East,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
433041,Quintrell Grdns East,2023-06-20T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
433041,Quintrell Grdns East,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
433041,Quintrell Grdns East,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.88
433041,Quintrell Grdns East,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.2
433041,Quintrell Grdns East,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.0
433041,Quintrell Grdns East,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.81
433041,Quintrell Grdns East,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.63
433041,Quintrell Grdns East,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
433041,Quintrell Grdns East,2023-06-20T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
433041,Quintrell Grdns East,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
433041,Quintrell Grdns East,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
433041,Quintrell Grdns East,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
433041,Quintrell Grdns East,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,27.1
433041,Quintrell Grdns East,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
433041,Quintrell Grdns East,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
433041,Quintrell Grdns East,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
433041,Quintrell Grdns East,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
433041,Quintrell Grdns East,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
433041,Quintrell Grdns East,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
433041,Quintrell Grdns East,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
433041,Quintrell Grdns East,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.02
433041,Quintrell Grdns East,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
433041,Quintrell Grdns East,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.69
433041,Quintrell Grdns East,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.52
433041,Quintrell Grdns East,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.85
433041,Quintrell Grdns East,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
433041,Quintrell Grdns East,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
433041,Quintrell Grdns East,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
433041,Quintrell Grdns East,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
433041,Quintrell Grdns East,2023-06-20T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
433041,Quintrell Grdns East,2023-06-20T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-20T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-20T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-20T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-20T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-20T11:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-20T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-20T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
433041,Quintrell Grdns East,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
433041,Quintrell Grdns East,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
433041,Quintrell Grdns East,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
433041,Quintrell Grdns East,2023-06-20T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
433041,Quintrell Grdns East,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.99
433041,Quintrell Grdns East,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.01
433041,Quintrell Grdns East,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
433041,Quintrell Grdns East,2023-06-20T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
433041,Quintrell Grdns East,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.75
433041,Quintrell Grdns East,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.13
433041,Quintrell Grdns East,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.38
433041,Quintrell Grdns East,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.92
433041,Quintrell Grdns East,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.34
433041,Quintrell Grdns East,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
433041,Quintrell Grdns East,2023-06-20T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
433041,Quintrell Grdns East,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
433041,Quintrell Grdns East,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
433041,Quintrell Grdns East,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
433041,Quintrell Grdns East,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,27.2
433041,Quintrell Grdns East,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
433041,Quintrell Grdns East,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
433041,Quintrell Grdns East,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
433041,Quintrell Grdns East,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
433041,Quintrell Grdns East,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
433041,Quintrell Grdns East,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
433041,Quintrell Grdns East,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
433041,Quintrell Grdns East,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.49
433041,Quintrell Grdns East,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
433041,Quintrell Grdns East,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.69
433041,Quintrell Grdns East,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.86
433041,Quintrell Grdns East,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.38
433041,Quintrell Grdns East,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
433041,Quintrell Grdns East,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
433041,Quintrell Grdns East,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
433041,Quintrell Grdns East,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
433041,Quintrell Grdns East,2023-06-20T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-20T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-20T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-20T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-20T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-20T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-20T11:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-20T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-20T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
433041,Quintrell Grdns East,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
433041,Quintrell Grdns East,2023-06-20T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
433041,Quintrell Grdns East,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.93
433041,Quintrell Grdns East,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
433041,Quintrell Grdns East,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.58
433041,Quintrell Grdns East,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
433041,Quintrell Grdns East,2023-06-20T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
433041,Quintrell Grdns East,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.28
433041,Quintrell Grdns East,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.26
433041,Quintrell Grdns East,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.11
433041,Quintrell Grdns East,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.59
433041,Quintrell Grdns East,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.29
433041,Quintrell Grdns East,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
433041,Quintrell Grdns East,2023-06-20T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
433041,Quintrell Grdns East,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
433041,Quintrell Grdns East,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
433041,Quintrell Grdns East,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
433041,Quintrell Grdns East,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,27.3
433041,Quintrell Grdns East,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
433041,Quintrell Grdns East,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
433041,Quintrell Grdns East,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
433041,Quintrell Grdns East,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
433041,Quintrell Grdns East,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
433041,Quintrell Grdns East,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
433041,Quintrell Grdns East,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
433041,Quintrell Grdns East,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.47
433041,Quintrell Grdns East,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
433041,Quintrell Grdns East,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.38
433041,Quintrell Grdns East,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.19
433041,Quintrell Grdns East,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.24
433041,Quintrell Grdns East,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,21.2
433041,Quintrell Grdns East,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
433041,Quintrell Grdns East,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
433041,Quintrell Grdns East,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
433041,Quintrell Grdns East,2023-06-20T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-20T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-20T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-20T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-20T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-20T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-20T11:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-20T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-20T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
433041,Quintrell Grdns East,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
433041,Quintrell Grdns East,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.4
433041,Quintrell Grdns East,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
433041,Quintrell Grdns East,2023-06-20T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
433041,Quintrell Grdns East,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.86
433041,Quintrell Grdns East,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
433041,Quintrell Grdns East,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.23
433041,Quintrell Grdns East,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
433041,Quintrell Grdns East,2023-06-20T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
433041,Quintrell Grdns East,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
433041,Quintrell Grdns East,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.85
433041,Quintrell Grdns East,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.51
433041,Quintrell Grdns East,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.5
433041,Quintrell Grdns East,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.59
433041,Quintrell Grdns East,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.26
433041,Quintrell Grdns East,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
433041,Quintrell Grdns East,2023-06-20T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
433041,Quintrell Grdns East,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
433041,Quintrell Grdns East,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
433041,Quintrell Grdns East,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
433041,Quintrell Grdns East,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,27.5
433041,Quintrell Grdns East,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
433041,Quintrell Grdns East,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
433041,Quintrell Grdns East,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
433041,Quintrell Grdns East,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
433041,Quintrell Grdns East,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
433041,Quintrell Grdns East,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
433041,Quintrell Grdns East,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
433041,Quintrell Grdns East,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.88
433041,Quintrell Grdns East,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
433041,Quintrell Grdns East,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.47
433041,Quintrell Grdns East,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.91
433041,Quintrell Grdns East,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.13
433041,Quintrell Grdns East,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
433041,Quintrell Grdns East,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
433041,Quintrell Grdns East,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
433041,Quintrell Grdns East,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
433041,Quintrell Grdns East,2023-06-20T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-20T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-20T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-20T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-20T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-20T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-20T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-20T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-20T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
433041,Quintrell Grdns East,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
433041,Quintrell Grdns East,2023-06-20T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
433041,Quintrell Grdns East,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.71
433041,Quintrell Grdns East,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
433041,Quintrell Grdns East,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.68
433041,Quintrell Grdns East,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
433041,Quintrell Grdns East,2023-06-20T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
433041,Quintrell Grdns East,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
433041,Quintrell Grdns East,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.37
433041,Quintrell Grdns East,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.26
433041,Quintrell Grdns East,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.13
433041,Quintrell Grdns East,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.61
433041,Quintrell Grdns East,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.82
433041,Quintrell Grdns East,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
433041,Quintrell Grdns East,2023-06-20T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
433041,Quintrell Grdns East,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
433041,Quintrell Grdns East,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
433041,Quintrell Grdns East,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
433041,Quintrell Grdns East,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,27.6
433041,Quintrell Grdns East,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
433041,Quintrell Grdns East,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
433041,Quintrell Grdns East,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
433041,Quintrell Grdns East,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
433041,Quintrell Grdns East,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
433041,Quintrell Grdns East,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
433041,Quintrell Grdns East,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
433041,Quintrell Grdns East,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.23
433041,Quintrell Grdns East,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
433041,Quintrell Grdns East,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.49
433041,Quintrell Grdns East,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.88
433041,Quintrell Grdns East,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.7
433041,Quintrell Grdns East,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,23.1
433041,Quintrell Grdns East,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
433041,Quintrell Grdns East,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
433041,Quintrell Grdns East,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
433041,Quintrell Grdns East,2023-06-20T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-20T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-20T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-20T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-20T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-20T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-20T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-20T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-20T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
433041,Quintrell Grdns East,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.39
433041,Quintrell Grdns East,2023-06-20T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
433041,Quintrell Grdns East,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.77
433041,Quintrell Grdns East,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.24
433041,Quintrell Grdns East,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.15
433041,Quintrell Grdns East,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
433041,Quintrell Grdns East,2023-06-20T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
433041,Quintrell Grdns East,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.49
433041,Quintrell Grdns East,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.75
433041,Quintrell Grdns East,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.42
433041,Quintrell Grdns East,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.28
433041,Quintrell Grdns East,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.94
433041,Quintrell Grdns East,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
433041,Quintrell Grdns East,2023-06-20T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
433041,Quintrell Grdns East,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
433041,Quintrell Grdns East,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
433041,Quintrell Grdns East,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,27.7
433041,Quintrell Grdns East,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
433041,Quintrell Grdns East,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
433041,Quintrell Grdns East,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
433041,Quintrell Grdns East,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
433041,Quintrell Grdns East,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
433041,Quintrell Grdns East,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
433041,Quintrell Grdns East,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
433041,Quintrell Grdns East,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.75
433041,Quintrell Grdns East,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
433041,Quintrell Grdns East,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.93
433041,Quintrell Grdns East,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.34
433041,Quintrell Grdns East,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.58
433041,Quintrell Grdns East,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
433041,Quintrell Grdns East,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
433041,Quintrell Grdns East,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
433041,Quintrell Grdns East,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
433041,Quintrell Grdns East,2023-06-20T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-20T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-20T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-20T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-20T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-20T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-20T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-20T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-20T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
433041,Quintrell Grdns East,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.39
433041,Quintrell Grdns East,2023-06-20T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
433041,Quintrell Grdns East,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.22
433041,Quintrell Grdns East,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.0
433041,Quintrell Grdns East,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.08
433041,Quintrell Grdns East,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
433041,Quintrell Grdns East,2023-06-20T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
433041,Quintrell Grdns East,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
433041,Quintrell Grdns East,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.97
433041,Quintrell Grdns East,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.85
433041,Quintrell Grdns East,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.91
433041,Quintrell Grdns East,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.24
433041,Quintrell Grdns East,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.22
433041,Quintrell Grdns East,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
433041,Quintrell Grdns East,2023-06-20T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
433041,Quintrell Grdns East,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
433041,Quintrell Grdns East,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
433041,Quintrell Grdns East,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
433041,Quintrell Grdns East,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,27.8
433041,Quintrell Grdns East,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
433041,Quintrell Grdns East,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
433041,Quintrell Grdns East,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
433041,Quintrell Grdns East,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
433041,Quintrell Grdns East,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
433041,Quintrell Grdns East,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
433041,Quintrell Grdns East,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.38
433041,Quintrell Grdns East,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
433041,Quintrell Grdns East,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.54
433041,Quintrell Grdns East,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.84
433041,Quintrell Grdns East,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.68
433041,Quintrell Grdns East,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
433041,Quintrell Grdns East,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
433041,Quintrell Grdns East,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
433041,Quintrell Grdns East,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
433041,Quintrell Grdns East,2023-06-20T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
433041,Quintrell Grdns East,2023-06-20T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-20T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-20T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-20T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-20T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-20T10:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-20T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-20T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
433041,Quintrell Grdns East,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
433041,Quintrell Grdns East,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.74
433041,Quintrell Grdns East,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.57
433041,Quintrell Grdns East,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.42
433041,Quintrell Grdns East,2023-06-20T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
433041,Quintrell Grdns East,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.5
433041,Quintrell Grdns East,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
433041,Quintrell Grdns East,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.67
433041,Quintrell Grdns East,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
433041,Quintrell Grdns East,2023-06-20T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
433041,Quintrell Grdns East,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
433041,Quintrell Grdns East,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.0
433041,Quintrell Grdns East,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.38
433041,Quintrell Grdns East,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.66
433041,Quintrell Grdns East,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.8
433041,Quintrell Grdns East,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.73
433041,Quintrell Grdns East,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
433041,Quintrell Grdns East,2023-06-20T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
433041,Quintrell Grdns East,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
433041,Quintrell Grdns East,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
433041,Quintrell Grdns East,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
433041,Quintrell Grdns East,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,27.9
433041,Quintrell Grdns East,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
