Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
433041,Quintrell Grdns East,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
433041,Quintrell Grdns East,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
433041,Quintrell Grdns East,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
433041,Quintrell Grdns East,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.4
433041,Quintrell Grdns East,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.18
433041,Quintrell Grdns East,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
433041,Quintrell Grdns East,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.17
433041,Quintrell Grdns East,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.02
433041,Quintrell Grdns East,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.97
433041,Quintrell Grdns East,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,22.1
433041,Quintrell Grdns East,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
433041,Quintrell Grdns East,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
433041,Quintrell Grdns East,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
433041,Quintrell Grdns East,2023-06-20T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
433041,Quintrell Grdns East,2023-06-20T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-20T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-20T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-20T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-20T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-20T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-20T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-20T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
433041,Quintrell Grdns East,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
433041,Quintrell Grdns East,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
433041,Quintrell Grdns East,2023-06-20T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
433041,Quintrell Grdns East,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.01
433041,Quintrell Grdns East,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.19
433041,Quintrell Grdns East,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
433041,Quintrell Grdns East,2023-06-20T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
433041,Quintrell Grdns East,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.58
433041,Quintrell Grdns East,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.8
433041,Quintrell Grdns East,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.31
433041,Quintrell Grdns East,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.4
433041,Quintrell Grdns East,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.04
433041,Quintrell Grdns East,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
433041,Quintrell Grdns East,2023-06-20T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
433041,Quintrell Grdns East,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
433041,Quintrell Grdns East,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
433041,Quintrell Grdns East,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
433041,Quintrell Grdns East,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,27.8
433041,Quintrell Grdns East,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
433041,Quintrell Grdns East,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
433041,Quintrell Grdns East,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
433041,Quintrell Grdns East,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
433041,Quintrell Grdns East,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
433041,Quintrell Grdns East,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.04
433041,Quintrell Grdns East,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
433041,Quintrell Grdns East,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.29
433041,Quintrell Grdns East,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.66
433041,Quintrell Grdns East,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.5
433041,Quintrell Grdns East,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
433041,Quintrell Grdns East,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
433041,Quintrell Grdns East,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
433041,Quintrell Grdns East,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
433041,Quintrell Grdns East,2023-06-20T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
433041,Quintrell Grdns East,2023-06-20T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-20T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-20T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-20T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-20T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-20T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-20T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-20T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
433041,Quintrell Grdns East,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.64
433041,Quintrell Grdns East,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.36
433041,Quintrell Grdns East,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.37
433041,Quintrell Grdns East,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
433041,Quintrell Grdns East,2023-06-20T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
433041,Quintrell Grdns East,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.8
433041,Quintrell Grdns East,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
433041,Quintrell Grdns East,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
433041,Quintrell Grdns East,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
433041,Quintrell Grdns East,2023-06-20T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-10.58
433041,Quintrell Grdns East,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.65
433041,Quintrell Grdns East,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.06
433041,Quintrell Grdns East,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.07
433041,Quintrell Grdns East,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.03
433041,Quintrell Grdns East,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
433041,Quintrell Grdns East,2023-06-20T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
433041,Quintrell Grdns East,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
433041,Quintrell Grdns East,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
433041,Quintrell Grdns East,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
433041,Quintrell Grdns East,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,27.7
433041,Quintrell Grdns East,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
433041,Quintrell Grdns East,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
433041,Quintrell Grdns East,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
433041,Quintrell Grdns East,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
433041,Quintrell Grdns East,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
433041,Quintrell Grdns East,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.1
433041,Quintrell Grdns East,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
433041,Quintrell Grdns East,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.4
433041,Quintrell Grdns East,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.36
433041,Quintrell Grdns East,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.3
433041,Quintrell Grdns East,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
433041,Quintrell Grdns East,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
433041,Quintrell Grdns East,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
433041,Quintrell Grdns East,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
433041,Quintrell Grdns East,2023-06-20T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
433041,Quintrell Grdns East,2023-06-20T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-20T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-20T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-20T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-20T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-20T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-20T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-20T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
433041,Quintrell Grdns East,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
433041,Quintrell Grdns East,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
433041,Quintrell Grdns East,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.75
433041,Quintrell Grdns East,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
433041,Quintrell Grdns East,2023-06-20T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
433041,Quintrell Grdns East,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.38
433041,Quintrell Grdns East,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
433041,Quintrell Grdns East,2023-06-20T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
433041,Quintrell Grdns East,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-10.66
433041,Quintrell Grdns East,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.21
433041,Quintrell Grdns East,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.72
433041,Quintrell Grdns East,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.25
433041,Quintrell Grdns East,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.76
433041,Quintrell Grdns East,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
433041,Quintrell Grdns East,2023-06-20T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
433041,Quintrell Grdns East,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
433041,Quintrell Grdns East,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
433041,Quintrell Grdns East,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
433041,Quintrell Grdns East,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,27.6
433041,Quintrell Grdns East,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
433041,Quintrell Grdns East,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
433041,Quintrell Grdns East,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
433041,Quintrell Grdns East,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
433041,Quintrell Grdns East,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
433041,Quintrell Grdns East,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
433041,Quintrell Grdns East,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.55
433041,Quintrell Grdns East,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
433041,Quintrell Grdns East,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.79
433041,Quintrell Grdns East,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.55
433041,Quintrell Grdns East,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.97
433041,Quintrell Grdns East,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
433041,Quintrell Grdns East,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
433041,Quintrell Grdns East,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
433041,Quintrell Grdns East,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
433041,Quintrell Grdns East,2023-06-20T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-20T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-20T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-20T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-20T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-20T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-20T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-20T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
433041,Quintrell Grdns East,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
433041,Quintrell Grdns East,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
433041,Quintrell Grdns East,2023-06-20T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
433041,Quintrell Grdns East,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.36
433041,Quintrell Grdns East,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.49
433041,Quintrell Grdns East,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
433041,Quintrell Grdns East,2023-06-20T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
433041,Quintrell Grdns East,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
433041,Quintrell Grdns East,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
433041,Quintrell Grdns East,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.36
433041,Quintrell Grdns East,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.65
433041,Quintrell Grdns East,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.11
433041,Quintrell Grdns East,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.11
433041,Quintrell Grdns East,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.59
433041,Quintrell Grdns East,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
433041,Quintrell Grdns East,2023-06-20T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
433041,Quintrell Grdns East,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
433041,Quintrell Grdns East,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
433041,Quintrell Grdns East,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
433041,Quintrell Grdns East,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,27.6
433041,Quintrell Grdns East,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
433041,Quintrell Grdns East,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
433041,Quintrell Grdns East,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
433041,Quintrell Grdns East,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
433041,Quintrell Grdns East,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
433041,Quintrell Grdns East,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.22
433041,Quintrell Grdns East,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
433041,Quintrell Grdns East,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.71
433041,Quintrell Grdns East,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.59
433041,Quintrell Grdns East,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.61
433041,Quintrell Grdns East,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,24.3
433041,Quintrell Grdns East,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
433041,Quintrell Grdns East,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
433041,Quintrell Grdns East,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
433041,Quintrell Grdns East,2023-06-20T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-20T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-20T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-20T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-20T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-20T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
433041,Quintrell Grdns East,2023-06-20T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-20T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
433041,Quintrell Grdns East,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
433041,Quintrell Grdns East,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
433041,Quintrell Grdns East,2023-06-20T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.94
433041,Quintrell Grdns East,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.17
433041,Quintrell Grdns East,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
433041,Quintrell Grdns East,2023-06-20T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
433041,Quintrell Grdns East,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
433041,Quintrell Grdns East,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
433041,Quintrell Grdns East,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.56
433041,Quintrell Grdns East,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.69
433041,Quintrell Grdns East,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
433041,Quintrell Grdns East,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.25
433041,Quintrell Grdns East,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.72
433041,Quintrell Grdns East,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
433041,Quintrell Grdns East,2023-06-20T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
433041,Quintrell Grdns East,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
433041,Quintrell Grdns East,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
433041,Quintrell Grdns East,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,27.6
433041,Quintrell Grdns East,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
433041,Quintrell Grdns East,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
433041,Quintrell Grdns East,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
433041,Quintrell Grdns East,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
433041,Quintrell Grdns East,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
433041,Quintrell Grdns East,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
433041,Quintrell Grdns East,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.84
433041,Quintrell Grdns East,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
433041,Quintrell Grdns East,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.17
433041,Quintrell Grdns East,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.53
433041,Quintrell Grdns East,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.1
433041,Quintrell Grdns East,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
433041,Quintrell Grdns East,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
433041,Quintrell Grdns East,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
433041,Quintrell Grdns East,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
433041,Quintrell Grdns East,2023-06-20T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-20T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-20T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-20T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-20T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-20T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-20T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-20T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
433041,Quintrell Grdns East,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
433041,Quintrell Grdns East,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
433041,Quintrell Grdns East,2023-06-20T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.65
433041,Quintrell Grdns East,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
433041,Quintrell Grdns East,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
433041,Quintrell Grdns East,2023-06-20T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.29
433041,Quintrell Grdns East,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
433041,Quintrell Grdns East,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.18
433041,Quintrell Grdns East,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.3
433041,Quintrell Grdns East,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.2
433041,Quintrell Grdns East,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
433041,Quintrell Grdns East,2023-06-20T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
433041,Quintrell Grdns East,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
433041,Quintrell Grdns East,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
433041,Quintrell Grdns East,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,27.6
433041,Quintrell Grdns East,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
433041,Quintrell Grdns East,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
433041,Quintrell Grdns East,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
433041,Quintrell Grdns East,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
433041,Quintrell Grdns East,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
433041,Quintrell Grdns East,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.94
433041,Quintrell Grdns East,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
433041,Quintrell Grdns East,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.86
433041,Quintrell Grdns East,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.83
433041,Quintrell Grdns East,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.11
433041,Quintrell Grdns East,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,17.0
433041,Quintrell Grdns East,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
433041,Quintrell Grdns East,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
433041,Quintrell Grdns East,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
433041,Quintrell Grdns East,2023-06-20T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-20T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-20T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-20T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-20T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-20T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-20T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-20T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
433041,Quintrell Grdns East,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
433041,Quintrell Grdns East,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.78
433041,Quintrell Grdns East,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
433041,Quintrell Grdns East,2023-06-20T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.76
433041,Quintrell Grdns East,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.77
433041,Quintrell Grdns East,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
433041,Quintrell Grdns East,2023-06-20T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
433041,Quintrell Grdns East,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.59
433041,Quintrell Grdns East,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.02
433041,Quintrell Grdns East,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.68
433041,Quintrell Grdns East,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.93
433041,Quintrell Grdns East,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.27
433041,Quintrell Grdns East,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
433041,Quintrell Grdns East,2023-06-20T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
433041,Quintrell Grdns East,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
433041,Quintrell Grdns East,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
433041,Quintrell Grdns East,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,27.5
433041,Quintrell Grdns East,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
433041,Quintrell Grdns East,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
433041,Quintrell Grdns East,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
433041,Quintrell Grdns East,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
433041,Quintrell Grdns East,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.03
433041,Quintrell Grdns East,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
433041,Quintrell Grdns East,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.06
433041,Quintrell Grdns East,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.33
433041,Quintrell Grdns East,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.23
433041,Quintrell Grdns East,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,18.6
433041,Quintrell Grdns East,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
433041,Quintrell Grdns East,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
433041,Quintrell Grdns East,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
433041,Quintrell Grdns East,2023-06-20T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-20T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-20T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-20T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-20T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-20T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-20T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-20T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-20T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
433041,Quintrell Grdns East,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.07
433041,Quintrell Grdns East,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
433041,Quintrell Grdns East,2023-06-20T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
433041,Quintrell Grdns East,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.33
433041,Quintrell Grdns East,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
433041,Quintrell Grdns East,2023-06-20T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
433041,Quintrell Grdns East,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
433041,Quintrell Grdns East,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
433041,Quintrell Grdns East,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.8
433041,Quintrell Grdns East,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
433041,Quintrell Grdns East,2023-06-20T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
433041,Quintrell Grdns East,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,27.4
433041,Quintrell Grdns East,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
433041,Quintrell Grdns East,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
433041,Quintrell Grdns East,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
433041,Quintrell Grdns East,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
433041,Quintrell Grdns East,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
433041,Quintrell Grdns East,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
433041,Quintrell Grdns East,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
433041,Quintrell Grdns East,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.01
433041,Quintrell Grdns East,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.04
433041,Quintrell Grdns East,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,4.69
433041,Quintrell Grdns East,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,19.6
433041,Quintrell Grdns East,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
433041,Quintrell Grdns East,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
433041,Quintrell Grdns East,2023-06-20T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-20T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-20T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-20T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-20T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-20T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-20T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-20T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
433041,Quintrell Grdns East,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
433041,Quintrell Grdns East,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
433041,Quintrell Grdns East,2023-06-20T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.71
433041,Quintrell Grdns East,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
433041,Quintrell Grdns East,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
433041,Quintrell Grdns East,2023-06-20T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
433041,Quintrell Grdns East,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
433041,Quintrell Grdns East,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
433041,Quintrell Grdns East,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
433041,Quintrell Grdns East,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.15
433041,Quintrell Grdns East,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.88
433041,Quintrell Grdns East,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
433041,Quintrell Grdns East,2023-06-20T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
433041,Quintrell Grdns East,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
