Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
433041,Quintrell Grdns East,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,27.3
433041,Quintrell Grdns East,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
433041,Quintrell Grdns East,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
433041,Quintrell Grdns East,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
433041,Quintrell Grdns East,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
433041,Quintrell Grdns East,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
433041,Quintrell Grdns East,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
433041,Quintrell Grdns East,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.71
433041,Quintrell Grdns East,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.0
433041,Quintrell Grdns East,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.1
433041,Quintrell Grdns East,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,15.3
433041,Quintrell Grdns East,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
433041,Quintrell Grdns East,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
433041,Quintrell Grdns East,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
433041,Quintrell Grdns East,2023-06-20T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-20T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-20T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-20T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-20T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-20T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
433041,Quintrell Grdns East,2023-06-20T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-20T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
433041,Quintrell Grdns East,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
433041,Quintrell Grdns East,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
433041,Quintrell Grdns East,2023-06-20T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.06
433041,Quintrell Grdns East,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.81
433041,Quintrell Grdns East,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.84
433041,Quintrell Grdns East,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.26
433041,Quintrell Grdns East,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.62
433041,Quintrell Grdns East,2023-06-20T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
433041,Quintrell Grdns East,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
433041,Quintrell Grdns East,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
433041,Quintrell Grdns East,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
433041,Quintrell Grdns East,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
433041,Quintrell Grdns East,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
433041,Quintrell Grdns East,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.26
433041,Quintrell Grdns East,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.74
433041,Quintrell Grdns East,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.22
433041,Quintrell Grdns East,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
433041,Quintrell Grdns East,2023-06-20T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
433041,Quintrell Grdns East,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,27.2
433041,Quintrell Grdns East,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
433041,Quintrell Grdns East,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
433041,Quintrell Grdns East,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
433041,Quintrell Grdns East,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
433041,Quintrell Grdns East,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.03
433041,Quintrell Grdns East,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
433041,Quintrell Grdns East,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.77
433041,Quintrell Grdns East,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.0
433041,Quintrell Grdns East,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.78
433041,Quintrell Grdns East,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
433041,Quintrell Grdns East,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
433041,Quintrell Grdns East,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
433041,Quintrell Grdns East,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
433041,Quintrell Grdns East,2023-06-20T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-20T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-20T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-20T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-20T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-20T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
433041,Quintrell Grdns East,2023-06-20T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-20T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
433041,Quintrell Grdns East,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
433041,Quintrell Grdns East,2023-06-20T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.06
433041,Quintrell Grdns East,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.36
433041,Quintrell Grdns East,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.95
433041,Quintrell Grdns East,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.13
433041,Quintrell Grdns East,2023-06-20T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
433041,Quintrell Grdns East,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
433041,Quintrell Grdns East,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
433041,Quintrell Grdns East,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
433041,Quintrell Grdns East,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
433041,Quintrell Grdns East,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.11
433041,Quintrell Grdns East,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.71
433041,Quintrell Grdns East,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
433041,Quintrell Grdns East,2023-06-20T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
433041,Quintrell Grdns East,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
433041,Quintrell Grdns East,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,27.1
433041,Quintrell Grdns East,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
433041,Quintrell Grdns East,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
433041,Quintrell Grdns East,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
433041,Quintrell Grdns East,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
433041,Quintrell Grdns East,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
433041,Quintrell Grdns East,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
433041,Quintrell Grdns East,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.07
433041,Quintrell Grdns East,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
433041,Quintrell Grdns East,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.47
433041,Quintrell Grdns East,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.99
433041,Quintrell Grdns East,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.29
433041,Quintrell Grdns East,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
433041,Quintrell Grdns East,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
433041,Quintrell Grdns East,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
433041,Quintrell Grdns East,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
433041,Quintrell Grdns East,2023-06-20T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-20T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-20T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-20T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-20T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-20T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-20T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-20T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
433041,Quintrell Grdns East,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
433041,Quintrell Grdns East,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
433041,Quintrell Grdns East,2023-06-20T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
433041,Quintrell Grdns East,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.99
433041,Quintrell Grdns East,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
433041,Quintrell Grdns East,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
433041,Quintrell Grdns East,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.51
433041,Quintrell Grdns East,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
433041,Quintrell Grdns East,2023-06-20T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
433041,Quintrell Grdns East,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
433041,Quintrell Grdns East,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
433041,Quintrell Grdns East,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.07
433041,Quintrell Grdns East,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
433041,Quintrell Grdns East,2023-06-20T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
433041,Quintrell Grdns East,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,26.9
433041,Quintrell Grdns East,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
433041,Quintrell Grdns East,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
433041,Quintrell Grdns East,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
433041,Quintrell Grdns East,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
433041,Quintrell Grdns East,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.01
433041,Quintrell Grdns East,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
433041,Quintrell Grdns East,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.66
433041,Quintrell Grdns East,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,4.61
433041,Quintrell Grdns East,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,13.3
433041,Quintrell Grdns East,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
433041,Quintrell Grdns East,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
433041,Quintrell Grdns East,2023-06-20T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-20T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-20T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-20T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-20T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-20T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-20T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-20T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
433041,Quintrell Grdns East,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
433041,Quintrell Grdns East,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
433041,Quintrell Grdns East,2023-06-20T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
433041,Quintrell Grdns East,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.74
433041,Quintrell Grdns East,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
433041,Quintrell Grdns East,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.4
433041,Quintrell Grdns East,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.85
433041,Quintrell Grdns East,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
433041,Quintrell Grdns East,2023-06-20T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
433041,Quintrell Grdns East,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
433041,Quintrell Grdns East,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
433041,Quintrell Grdns East,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.0
433041,Quintrell Grdns East,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
433041,Quintrell Grdns East,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.57
433041,Quintrell Grdns East,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
433041,Quintrell Grdns East,2023-06-20T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
433041,Quintrell Grdns East,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
433041,Quintrell Grdns East,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,26.7
433041,Quintrell Grdns East,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
433041,Quintrell Grdns East,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
433041,Quintrell Grdns East,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
433041,Quintrell Grdns East,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
433041,Quintrell Grdns East,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
433041,Quintrell Grdns East,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
433041,Quintrell Grdns East,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.9
433041,Quintrell Grdns East,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,3.73
433041,Quintrell Grdns East,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
433041,Quintrell Grdns East,2023-06-20T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-20T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-20T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-20T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-20T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-20T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-20T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
433041,Quintrell Grdns East,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
433041,Quintrell Grdns East,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.71
433041,Quintrell Grdns East,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
433041,Quintrell Grdns East,2023-06-20T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
433041,Quintrell Grdns East,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.2
433041,Quintrell Grdns East,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
433041,Quintrell Grdns East,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
433041,Quintrell Grdns East,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.54
433041,Quintrell Grdns East,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
433041,Quintrell Grdns East,2023-06-20T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
433041,Quintrell Grdns East,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
433041,Quintrell Grdns East,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
433041,Quintrell Grdns East,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
433041,Quintrell Grdns East,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.85
433041,Quintrell Grdns East,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.56
433041,Quintrell Grdns East,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
433041,Quintrell Grdns East,2023-06-20T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
433041,Quintrell Grdns East,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,26.6
433041,Quintrell Grdns East,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
433041,Quintrell Grdns East,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
433041,Quintrell Grdns East,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
433041,Quintrell Grdns East,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
433041,Quintrell Grdns East,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.58
433041,Quintrell Grdns East,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
433041,Quintrell Grdns East,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.87
433041,Quintrell Grdns East,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.84
433041,Quintrell Grdns East,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,4.47
433041,Quintrell Grdns East,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,20.4
433041,Quintrell Grdns East,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
433041,Quintrell Grdns East,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
433041,Quintrell Grdns East,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
433041,Quintrell Grdns East,2023-06-20T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-20T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-20T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-20T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-20T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-20T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-20T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
433041,Quintrell Grdns East,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.39
433041,Quintrell Grdns East,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
433041,Quintrell Grdns East,2023-06-20T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
433041,Quintrell Grdns East,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.19
433041,Quintrell Grdns East,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.47
433041,Quintrell Grdns East,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.89
433041,Quintrell Grdns East,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
433041,Quintrell Grdns East,2023-06-20T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
433041,Quintrell Grdns East,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
433041,Quintrell Grdns East,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
433041,Quintrell Grdns East,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
433041,Quintrell Grdns East,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
433041,Quintrell Grdns East,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.79
433041,Quintrell Grdns East,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.35
433041,Quintrell Grdns East,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
433041,Quintrell Grdns East,2023-06-20T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,26.5
433041,Quintrell Grdns East,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
433041,Quintrell Grdns East,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
433041,Quintrell Grdns East,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
433041,Quintrell Grdns East,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
433041,Quintrell Grdns East,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
433041,Quintrell Grdns East,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.54
433041,Quintrell Grdns East,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
433041,Quintrell Grdns East,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.53
433041,Quintrell Grdns East,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.64
433041,Quintrell Grdns East,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,2.46
433041,Quintrell Grdns East,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
433041,Quintrell Grdns East,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
433041,Quintrell Grdns East,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
433041,Quintrell Grdns East,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-20T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-20T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-20T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-20T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-20T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-20T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-20T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-20T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
433041,Quintrell Grdns East,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
433041,Quintrell Grdns East,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.33
433041,Quintrell Grdns East,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.52
433041,Quintrell Grdns East,2023-06-20T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
433041,Quintrell Grdns East,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.35
433041,Quintrell Grdns East,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
433041,Quintrell Grdns East,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.69
433041,Quintrell Grdns East,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
433041,Quintrell Grdns East,2023-06-20T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
433041,Quintrell Grdns East,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
433041,Quintrell Grdns East,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
433041,Quintrell Grdns East,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
433041,Quintrell Grdns East,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
433041,Quintrell Grdns East,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.75
433041,Quintrell Grdns East,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
433041,Quintrell Grdns East,2023-06-20T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,26.5
433041,Quintrell Grdns East,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
433041,Quintrell Grdns East,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
433041,Quintrell Grdns East,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
433041,Quintrell Grdns East,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
433041,Quintrell Grdns East,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
433041,Quintrell Grdns East,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
433041,Quintrell Grdns East,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.48
433041,Quintrell Grdns East,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.5
433041,Quintrell Grdns East,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,4.26
433041,Quintrell Grdns East,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
433041,Quintrell Grdns East,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
433041,Quintrell Grdns East,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
433041,Quintrell Grdns East,2023-06-20T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-20T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-20T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-20T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-20T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-20T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-20T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-20T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
433041,Quintrell Grdns East,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
433041,Quintrell Grdns East,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
433041,Quintrell Grdns East,2023-06-20T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
433041,Quintrell Grdns East,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.42
433041,Quintrell Grdns East,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.49
433041,Quintrell Grdns East,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
433041,Quintrell Grdns East,2023-06-20T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
433041,Quintrell Grdns East,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
433041,Quintrell Grdns East,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
433041,Quintrell Grdns East,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
433041,Quintrell Grdns East,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
433041,Quintrell Grdns East,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.3
433041,Quintrell Grdns East,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
433041,Quintrell Grdns East,2023-06-20T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
433041,Quintrell Grdns East,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,26.4
433041,Quintrell Grdns East,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
433041,Quintrell Grdns East,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
433041,Quintrell Grdns East,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
433041,Quintrell Grdns East,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
433041,Quintrell Grdns East,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
433041,Quintrell Grdns East,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.78
433041,Quintrell Grdns East,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
433041,Quintrell Grdns East,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.46
433041,Quintrell Grdns East,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.4
433041,Quintrell Grdns East,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,2.95
433041,Quintrell Grdns East,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
433041,Quintrell Grdns East,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
433041,Quintrell Grdns East,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
433041,Quintrell Grdns East,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
433041,Quintrell Grdns East,2023-06-20T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-20T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-20T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-20T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-20T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-20T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-06-20T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-20T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
433041,Quintrell Grdns East,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
433041,Quintrell Grdns East,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
433041,Quintrell Grdns East,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
433041,Quintrell Grdns East,2023-06-20T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.71
433041,Quintrell Grdns East,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.27
433041,Quintrell Grdns East,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
433041,Quintrell Grdns East,2023-06-20T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
433041,Quintrell Grdns East,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
433041,Quintrell Grdns East,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
433041,Quintrell Grdns East,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
433041,Quintrell Grdns East,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
433041,Quintrell Grdns East,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.77
433041,Quintrell Grdns East,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
