Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-20T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,26.3
433041,Quintrell Grdns East,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
433041,Quintrell Grdns East,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
433041,Quintrell Grdns East,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
433041,Quintrell Grdns East,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
433041,Quintrell Grdns East,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
433041,Quintrell Grdns East,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
433041,Quintrell Grdns East,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
433041,Quintrell Grdns East,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.32
433041,Quintrell Grdns East,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.31
433041,Quintrell Grdns East,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
433041,Quintrell Grdns East,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
433041,Quintrell Grdns East,2023-06-20T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-20T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-20T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-20T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-20T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-20T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
433041,Quintrell Grdns East,2023-06-20T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
433041,Quintrell Grdns East,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
433041,Quintrell Grdns East,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
433041,Quintrell Grdns East,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
433041,Quintrell Grdns East,2023-06-20T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
433041,Quintrell Grdns East,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.38
433041,Quintrell Grdns East,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.26
433041,Quintrell Grdns East,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
433041,Quintrell Grdns East,2023-06-20T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
433041,Quintrell Grdns East,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
433041,Quintrell Grdns East,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
433041,Quintrell Grdns East,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
433041,Quintrell Grdns East,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.79
433041,Quintrell Grdns East,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
433041,Quintrell Grdns East,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.24
433041,Quintrell Grdns East,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
433041,Quintrell Grdns East,2023-06-20T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,26.3
433041,Quintrell Grdns East,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
433041,Quintrell Grdns East,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
433041,Quintrell Grdns East,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
433041,Quintrell Grdns East,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
433041,Quintrell Grdns East,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.43
433041,Quintrell Grdns East,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
433041,Quintrell Grdns East,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.02
433041,Quintrell Grdns East,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.87
433041,Quintrell Grdns East,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.38
433041,Quintrell Grdns East,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
433041,Quintrell Grdns East,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
433041,Quintrell Grdns East,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
433041,Quintrell Grdns East,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
433041,Quintrell Grdns East,2023-06-20T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-20T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-20T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-20T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-20T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-20T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-20T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
433041,Quintrell Grdns East,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
433041,Quintrell Grdns East,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
433041,Quintrell Grdns East,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.33
433041,Quintrell Grdns East,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
433041,Quintrell Grdns East,2023-06-20T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
433041,Quintrell Grdns East,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.24
433041,Quintrell Grdns East,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.39
433041,Quintrell Grdns East,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
433041,Quintrell Grdns East,2023-06-20T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
433041,Quintrell Grdns East,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.65
433041,Quintrell Grdns East,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
433041,Quintrell Grdns East,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.06
433041,Quintrell Grdns East,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
433041,Quintrell Grdns East,2023-06-20T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
433041,Quintrell Grdns East,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
433041,Quintrell Grdns East,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,26.2
433041,Quintrell Grdns East,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
433041,Quintrell Grdns East,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
433041,Quintrell Grdns East,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
433041,Quintrell Grdns East,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
433041,Quintrell Grdns East,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
433041,Quintrell Grdns East,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.24
433041,Quintrell Grdns East,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
433041,Quintrell Grdns East,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.29
433041,Quintrell Grdns East,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.43
433041,Quintrell Grdns East,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,5.85
433041,Quintrell Grdns East,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
433041,Quintrell Grdns East,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
433041,Quintrell Grdns East,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
433041,Quintrell Grdns East,2023-06-20T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-20T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-20T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-20T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-20T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-20T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-20T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
433041,Quintrell Grdns East,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
433041,Quintrell Grdns East,2023-06-20T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.64
433041,Quintrell Grdns East,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
433041,Quintrell Grdns East,2023-06-20T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
433041,Quintrell Grdns East,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.81
433041,Quintrell Grdns East,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
433041,Quintrell Grdns East,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
433041,Quintrell Grdns East,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.33
433041,Quintrell Grdns East,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
433041,Quintrell Grdns East,2023-06-20T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
433041,Quintrell Grdns East,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,26.1
433041,Quintrell Grdns East,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
433041,Quintrell Grdns East,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
433041,Quintrell Grdns East,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
433041,Quintrell Grdns East,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
433041,Quintrell Grdns East,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.75
433041,Quintrell Grdns East,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
433041,Quintrell Grdns East,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.93
433041,Quintrell Grdns East,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.97
433041,Quintrell Grdns East,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,4.35
433041,Quintrell Grdns East,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
433041,Quintrell Grdns East,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
433041,Quintrell Grdns East,2023-06-20T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-20T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-20T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-20T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-20T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-20T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-20T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
433041,Quintrell Grdns East,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
433041,Quintrell Grdns East,2023-06-20T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
433041,Quintrell Grdns East,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.57
433041,Quintrell Grdns East,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
433041,Quintrell Grdns East,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.66
433041,Quintrell Grdns East,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
433041,Quintrell Grdns East,2023-06-20T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
433041,Quintrell Grdns East,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
433041,Quintrell Grdns East,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
433041,Quintrell Grdns East,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.86
433041,Quintrell Grdns East,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
433041,Quintrell Grdns East,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
433041,Quintrell Grdns East,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.6
433041,Quintrell Grdns East,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
433041,Quintrell Grdns East,2023-06-20T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
433041,Quintrell Grdns East,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
433041,Quintrell Grdns East,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,26.0
433041,Quintrell Grdns East,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
433041,Quintrell Grdns East,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
433041,Quintrell Grdns East,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
433041,Quintrell Grdns East,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
433041,Quintrell Grdns East,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
433041,Quintrell Grdns East,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.72
433041,Quintrell Grdns East,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
433041,Quintrell Grdns East,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.57
433041,Quintrell Grdns East,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.11
433041,Quintrell Grdns East,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.75
433041,Quintrell Grdns East,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
433041,Quintrell Grdns East,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
433041,Quintrell Grdns East,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
433041,Quintrell Grdns East,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
433041,Quintrell Grdns East,2023-06-20T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-20T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-20T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-20T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-20T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-20T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.14
433041,Quintrell Grdns East,2023-06-20T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
433041,Quintrell Grdns East,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.36
433041,Quintrell Grdns East,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
433041,Quintrell Grdns East,2023-06-20T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
433041,Quintrell Grdns East,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.99
433041,Quintrell Grdns East,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.88
433041,Quintrell Grdns East,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.33
433041,Quintrell Grdns East,2023-06-20T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
433041,Quintrell Grdns East,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
433041,Quintrell Grdns East,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
433041,Quintrell Grdns East,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.27
433041,Quintrell Grdns East,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
433041,Quintrell Grdns East,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.57
433041,Quintrell Grdns East,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.02
433041,Quintrell Grdns East,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
433041,Quintrell Grdns East,2023-06-20T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
433041,Quintrell Grdns East,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
433041,Quintrell Grdns East,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,26.0
433041,Quintrell Grdns East,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
433041,Quintrell Grdns East,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
433041,Quintrell Grdns East,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
433041,Quintrell Grdns East,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
433041,Quintrell Grdns East,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.41
433041,Quintrell Grdns East,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
433041,Quintrell Grdns East,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.6
433041,Quintrell Grdns East,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.38
433041,Quintrell Grdns East,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.84
433041,Quintrell Grdns East,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
433041,Quintrell Grdns East,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
433041,Quintrell Grdns East,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
433041,Quintrell Grdns East,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
433041,Quintrell Grdns East,2023-06-20T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-20T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-20T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-20T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-20T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-20T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.14
433041,Quintrell Grdns East,2023-06-20T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
433041,Quintrell Grdns East,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.48
433041,Quintrell Grdns East,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
433041,Quintrell Grdns East,2023-06-20T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
433041,Quintrell Grdns East,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.0
433041,Quintrell Grdns East,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.04
433041,Quintrell Grdns East,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.41
433041,Quintrell Grdns East,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.34
433041,Quintrell Grdns East,2023-06-20T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
433041,Quintrell Grdns East,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
433041,Quintrell Grdns East,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
433041,Quintrell Grdns East,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
433041,Quintrell Grdns East,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.28
433041,Quintrell Grdns East,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.94
433041,Quintrell Grdns East,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
433041,Quintrell Grdns East,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.62
433041,Quintrell Grdns East,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
433041,Quintrell Grdns East,2023-06-20T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
433041,Quintrell Grdns East,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
433041,Quintrell Grdns East,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,26.1
433041,Quintrell Grdns East,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
433041,Quintrell Grdns East,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
433041,Quintrell Grdns East,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
433041,Quintrell Grdns East,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
433041,Quintrell Grdns East,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
433041,Quintrell Grdns East,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
433041,Quintrell Grdns East,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.47
433041,Quintrell Grdns East,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
433041,Quintrell Grdns East,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.02
433041,Quintrell Grdns East,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.56
433041,Quintrell Grdns East,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.88
433041,Quintrell Grdns East,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
433041,Quintrell Grdns East,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
433041,Quintrell Grdns East,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
433041,Quintrell Grdns East,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
433041,Quintrell Grdns East,2023-06-20T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-20T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-20T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-20T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-20T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-20T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-20T06:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-20T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-20T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-20T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
433041,Quintrell Grdns East,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
433041,Quintrell Grdns East,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
433041,Quintrell Grdns East,2023-06-20T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
433041,Quintrell Grdns East,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.76
433041,Quintrell Grdns East,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
433041,Quintrell Grdns East,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.05
433041,Quintrell Grdns East,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
433041,Quintrell Grdns East,2023-06-20T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
433041,Quintrell Grdns East,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
433041,Quintrell Grdns East,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
433041,Quintrell Grdns East,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.94
433041,Quintrell Grdns East,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.59
433041,Quintrell Grdns East,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
433041,Quintrell Grdns East,2023-06-20T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
433041,Quintrell Grdns East,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
433041,Quintrell Grdns East,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,26.1
433041,Quintrell Grdns East,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
433041,Quintrell Grdns East,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
433041,Quintrell Grdns East,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
433041,Quintrell Grdns East,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
433041,Quintrell Grdns East,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.97
433041,Quintrell Grdns East,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
433041,Quintrell Grdns East,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.96
433041,Quintrell Grdns East,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.33
433041,Quintrell Grdns East,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.77
433041,Quintrell Grdns East,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
433041,Quintrell Grdns East,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
433041,Quintrell Grdns East,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
433041,Quintrell Grdns East,2023-06-20T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-20T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-20T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-20T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-20T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-20T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-20T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-20T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.31
433041,Quintrell Grdns East,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
433041,Quintrell Grdns East,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.11
433041,Quintrell Grdns East,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.76
433041,Quintrell Grdns East,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
433041,Quintrell Grdns East,2023-06-20T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
433041,Quintrell Grdns East,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
433041,Quintrell Grdns East,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
433041,Quintrell Grdns East,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.63
433041,Quintrell Grdns East,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
433041,Quintrell Grdns East,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.9
433041,Quintrell Grdns East,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.94
433041,Quintrell Grdns East,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
433041,Quintrell Grdns East,2023-06-20T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
433041,Quintrell Grdns East,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
433041,Quintrell Grdns East,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
433041,Quintrell Grdns East,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
433041,Quintrell Grdns East,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
433041,Quintrell Grdns East,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
433041,Quintrell Grdns East,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.85
433041,Quintrell Grdns East,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
433041,Quintrell Grdns East,2023-06-20T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,26.1
433041,Quintrell Grdns East,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
433041,Quintrell Grdns East,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
433041,Quintrell Grdns East,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
433041,Quintrell Grdns East,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
433041,Quintrell Grdns East,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
433041,Quintrell Grdns East,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
433041,Quintrell Grdns East,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.56
433041,Quintrell Grdns East,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
433041,Quintrell Grdns East,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.42
433041,Quintrell Grdns East,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.55
433041,Quintrell Grdns East,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.52
433041,Quintrell Grdns East,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
433041,Quintrell Grdns East,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
433041,Quintrell Grdns East,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
433041,Quintrell Grdns East,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
433041,Quintrell Grdns East,2023-06-20T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-20T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-20T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-20T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-20T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-20T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-20T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-20T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
433041,Quintrell Grdns East,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
433041,Quintrell Grdns East,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.68
433041,Quintrell Grdns East,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
433041,Quintrell Grdns East,2023-06-20T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
433041,Quintrell Grdns East,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.06
433041,Quintrell Grdns East,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
433041,Quintrell Grdns East,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.16
433041,Quintrell Grdns East,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
433041,Quintrell Grdns East,2023-06-20T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
433041,Quintrell Grdns East,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
433041,Quintrell Grdns East,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
433041,Quintrell Grdns East,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
