Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
433041,Quintrell Grdns East,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.85
433041,Quintrell Grdns East,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
433041,Quintrell Grdns East,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.04
433041,Quintrell Grdns East,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
433041,Quintrell Grdns East,2023-06-20T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,26.3
433041,Quintrell Grdns East,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
433041,Quintrell Grdns East,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
433041,Quintrell Grdns East,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
433041,Quintrell Grdns East,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
433041,Quintrell Grdns East,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
433041,Quintrell Grdns East,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
433041,Quintrell Grdns East,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
433041,Quintrell Grdns East,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.86
433041,Quintrell Grdns East,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
433041,Quintrell Grdns East,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.64
433041,Quintrell Grdns East,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.82
433041,Quintrell Grdns East,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.49
433041,Quintrell Grdns East,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,19.3
433041,Quintrell Grdns East,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
433041,Quintrell Grdns East,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-20T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-20T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-20T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-20T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-20T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-20T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-20T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-20T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-20T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-20T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
433041,Quintrell Grdns East,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.87
433041,Quintrell Grdns East,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.91
433041,Quintrell Grdns East,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
433041,Quintrell Grdns East,2023-06-20T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
433041,Quintrell Grdns East,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
433041,Quintrell Grdns East,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.72
433041,Quintrell Grdns East,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
433041,Quintrell Grdns East,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.74
433041,Quintrell Grdns East,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.5
433041,Quintrell Grdns East,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
433041,Quintrell Grdns East,2023-06-20T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
433041,Quintrell Grdns East,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
433041,Quintrell Grdns East,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.91
433041,Quintrell Grdns East,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.87
433041,Quintrell Grdns East,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.42
433041,Quintrell Grdns East,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.5
433041,Quintrell Grdns East,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
433041,Quintrell Grdns East,2023-06-20T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
433041,Quintrell Grdns East,2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,26.3
433041,Quintrell Grdns East,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
433041,Quintrell Grdns East,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
433041,Quintrell Grdns East,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
433041,Quintrell Grdns East,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
433041,Quintrell Grdns East,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
433041,Quintrell Grdns East,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
433041,Quintrell Grdns East,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
433041,Quintrell Grdns East,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.51
433041,Quintrell Grdns East,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
433041,Quintrell Grdns East,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.51
433041,Quintrell Grdns East,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.92
433041,Quintrell Grdns East,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.03
433041,Quintrell Grdns East,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
433041,Quintrell Grdns East,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
433041,Quintrell Grdns East,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
433041,Quintrell Grdns East,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
433041,Quintrell Grdns East,2023-06-20T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-20T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-20T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-20T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-20T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-20T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-20T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-20T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-20T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-20T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
433041,Quintrell Grdns East,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
433041,Quintrell Grdns East,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.0
433041,Quintrell Grdns East,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
433041,Quintrell Grdns East,2023-06-20T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
433041,Quintrell Grdns East,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.52
433041,Quintrell Grdns East,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
433041,Quintrell Grdns East,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.84
433041,Quintrell Grdns East,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.91
433041,Quintrell Grdns East,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
433041,Quintrell Grdns East,2023-06-20T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
433041,Quintrell Grdns East,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
433041,Quintrell Grdns East,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
433041,Quintrell Grdns East,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
433041,Quintrell Grdns East,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
433041,Quintrell Grdns East,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
433041,Quintrell Grdns East,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.67
433041,Quintrell Grdns East,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
433041,Quintrell Grdns East,2023-06-20T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,26.4
433041,Quintrell Grdns East,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
433041,Quintrell Grdns East,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
433041,Quintrell Grdns East,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
433041,Quintrell Grdns East,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
433041,Quintrell Grdns East,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
433041,Quintrell Grdns East,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
433041,Quintrell Grdns East,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
433041,Quintrell Grdns East,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.55
433041,Quintrell Grdns East,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
433041,Quintrell Grdns East,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.49
433041,Quintrell Grdns East,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.58
433041,Quintrell Grdns East,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.14
433041,Quintrell Grdns East,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
433041,Quintrell Grdns East,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
433041,Quintrell Grdns East,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
433041,Quintrell Grdns East,2023-06-20T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-20T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-20T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-20T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-20T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-20T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-20T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-20T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-20T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
433041,Quintrell Grdns East,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
433041,Quintrell Grdns East,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
433041,Quintrell Grdns East,2023-06-20T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
433041,Quintrell Grdns East,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.41
433041,Quintrell Grdns East,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
433041,Quintrell Grdns East,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.07
433041,Quintrell Grdns East,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.14
433041,Quintrell Grdns East,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
433041,Quintrell Grdns East,2023-06-20T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
433041,Quintrell Grdns East,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
433041,Quintrell Grdns East,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.86
433041,Quintrell Grdns East,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
433041,Quintrell Grdns East,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.16
433041,Quintrell Grdns East,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
433041,Quintrell Grdns East,2023-06-20T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,26.4
433041,Quintrell Grdns East,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
433041,Quintrell Grdns East,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
433041,Quintrell Grdns East,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
433041,Quintrell Grdns East,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
433041,Quintrell Grdns East,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
433041,Quintrell Grdns East,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
433041,Quintrell Grdns East,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
433041,Quintrell Grdns East,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.5
433041,Quintrell Grdns East,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
433041,Quintrell Grdns East,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.82
433041,Quintrell Grdns East,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.77
433041,Quintrell Grdns East,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.26
433041,Quintrell Grdns East,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,14.9
433041,Quintrell Grdns East,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
433041,Quintrell Grdns East,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-20T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-20T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-20T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-20T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-20T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-20T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-20T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-20T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-20T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-20T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
433041,Quintrell Grdns East,2023-06-20T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-20T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
433041,Quintrell Grdns East,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-20T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-20T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
433041,Quintrell Grdns East,2023-06-20T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-20T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-20T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
433041,Quintrell Grdns East,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.19
433041,Quintrell Grdns East,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
433041,Quintrell Grdns East,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.71
433041,Quintrell Grdns East,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.09
433041,Quintrell Grdns East,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
433041,Quintrell Grdns East,2023-06-20T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
433041,Quintrell Grdns East,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
433041,Quintrell Grdns East,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
433041,Quintrell Grdns East,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
433041,Quintrell Grdns East,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.63
433041,Quintrell Grdns East,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
433041,Quintrell Grdns East,2023-06-20T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,26.4
433041,Quintrell Grdns East,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
433041,Quintrell Grdns East,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
433041,Quintrell Grdns East,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
433041,Quintrell Grdns East,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
433041,Quintrell Grdns East,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
433041,Quintrell Grdns East,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
433041,Quintrell Grdns East,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
433041,Quintrell Grdns East,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.23
433041,Quintrell Grdns East,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
433041,Quintrell Grdns East,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.37
433041,Quintrell Grdns East,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.98
433041,Quintrell Grdns East,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.49
433041,Quintrell Grdns East,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
433041,Quintrell Grdns East,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
433041,Quintrell Grdns East,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
433041,Quintrell Grdns East,2023-06-20T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-20T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-20T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-20T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-20T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-20T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-20T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-20T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-20T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-20T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-20T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
433041,Quintrell Grdns East,2023-06-20T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-20T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
433041,Quintrell Grdns East,2023-06-20T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-20T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-20T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
433041,Quintrell Grdns East,2023-06-20T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-20T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-20T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-20T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
433041,Quintrell Grdns East,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.44
433041,Quintrell Grdns East,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
433041,Quintrell Grdns East,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.78
433041,Quintrell Grdns East,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
433041,Quintrell Grdns East,2023-06-20T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
433041,Quintrell Grdns East,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.04
433041,Quintrell Grdns East,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
433041,Quintrell Grdns East,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
433041,Quintrell Grdns East,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.14
433041,Quintrell Grdns East,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
433041,Quintrell Grdns East,2023-06-20T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,26.5
433041,Quintrell Grdns East,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
433041,Quintrell Grdns East,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
433041,Quintrell Grdns East,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
433041,Quintrell Grdns East,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
433041,Quintrell Grdns East,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
433041,Quintrell Grdns East,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
433041,Quintrell Grdns East,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
433041,Quintrell Grdns East,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.71
433041,Quintrell Grdns East,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
433041,Quintrell Grdns East,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.32
433041,Quintrell Grdns East,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.53
433041,Quintrell Grdns East,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.25
433041,Quintrell Grdns East,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
433041,Quintrell Grdns East,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
433041,Quintrell Grdns East,2023-06-20T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-20T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-20T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-20T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-20T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-20T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-20T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-20T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-20T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-20T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
433041,Quintrell Grdns East,2023-06-20T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-20T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
433041,Quintrell Grdns East,2023-06-20T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-20T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-20T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
433041,Quintrell Grdns East,2023-06-20T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-20T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-20T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-20T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
433041,Quintrell Grdns East,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.67
433041,Quintrell Grdns East,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
433041,Quintrell Grdns East,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.75
433041,Quintrell Grdns East,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
433041,Quintrell Grdns East,2023-06-20T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
433041,Quintrell Grdns East,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
433041,Quintrell Grdns East,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.37
433041,Quintrell Grdns East,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.84
433041,Quintrell Grdns East,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
433041,Quintrell Grdns East,2023-06-20T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
433041,Quintrell Grdns East,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,26.5
433041,Quintrell Grdns East,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
433041,Quintrell Grdns East,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
433041,Quintrell Grdns East,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
433041,Quintrell Grdns East,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
433041,Quintrell Grdns East,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
433041,Quintrell Grdns East,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
433041,Quintrell Grdns East,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
433041,Quintrell Grdns East,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.83
433041,Quintrell Grdns East,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
433041,Quintrell Grdns East,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.24
433041,Quintrell Grdns East,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.38
433041,Quintrell Grdns East,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.78
433041,Quintrell Grdns East,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
433041,Quintrell Grdns East,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
433041,Quintrell Grdns East,2023-06-20T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-20T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-20T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-20T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-20T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-20T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-20T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-20T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-20T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-20T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-20T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
433041,Quintrell Grdns East,2023-06-20T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
433041,Quintrell Grdns East,2023-06-20T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
433041,Quintrell Grdns East,2023-06-20T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-20T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-20T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
433041,Quintrell Grdns East,2023-06-20T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-20T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-20T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-20T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
433041,Quintrell Grdns East,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.62
433041,Quintrell Grdns East,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
433041,Quintrell Grdns East,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
433041,Quintrell Grdns East,2023-06-20T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
433041,Quintrell Grdns East,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.99
433041,Quintrell Grdns East,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
433041,Quintrell Grdns East,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.76
433041,Quintrell Grdns East,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
433041,Quintrell Grdns East,2023-06-20T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,26.5
433041,Quintrell Grdns East,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
433041,Quintrell Grdns East,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
433041,Quintrell Grdns East,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
433041,Quintrell Grdns East,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
433041,Quintrell Grdns East,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
433041,Quintrell Grdns East,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
433041,Quintrell Grdns East,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
433041,Quintrell Grdns East,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.76
433041,Quintrell Grdns East,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
433041,Quintrell Grdns East,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.13
433041,Quintrell Grdns East,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.43
433041,Quintrell Grdns East,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.83
433041,Quintrell Grdns East,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
433041,Quintrell Grdns East,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
433041,Quintrell Grdns East,2023-06-20T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-20T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-20T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-20T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-20T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-20T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-20T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-20T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-20T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-20T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-20T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
433041,Quintrell Grdns East,2023-06-20T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-20T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
433041,Quintrell Grdns East,2023-06-20T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-20T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.3
433041,Quintrell Grdns East,2023-06-20T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
433041,Quintrell Grdns East,2023-06-20T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-20T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-20T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-20T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
433041,Quintrell Grdns East,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.53
433041,Quintrell Grdns East,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
433041,Quintrell Grdns East,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
433041,Quintrell Grdns East,2023-06-20T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
433041,Quintrell Grdns East,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
433041,Quintrell Grdns East,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
433041,Quintrell Grdns East,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
433041,Quintrell Grdns East,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.91
433041,Quintrell Grdns East,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
433041,Quintrell Grdns East,2023-06-20T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
433041,Quintrell Grdns East,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,26.6
433041,Quintrell Grdns East,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
433041,Quintrell Grdns East,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
433041,Quintrell Grdns East,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
433041,Quintrell Grdns East,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
433041,Quintrell Grdns East,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
433041,Quintrell Grdns East,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
433041,Quintrell Grdns East,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
433041,Quintrell Grdns East,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.8
433041,Quintrell Grdns East,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
433041,Quintrell Grdns East,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.07
433041,Quintrell Grdns East,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.68
433041,Quintrell Grdns East,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.39
433041,Quintrell Grdns East,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
433041,Quintrell Grdns East,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
433041,Quintrell Grdns East,2023-06-20T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-20T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-20T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-20T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-20T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-20T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-20T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-20T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-20T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-20T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-20T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
433041,Quintrell Grdns East,2023-06-20T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-20T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-20T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-20T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-20T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
433041,Quintrell Grdns East,2023-06-20T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-20T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-20T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-20T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
433041,Quintrell Grdns East,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.44
433041,Quintrell Grdns East,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
433041,Quintrell Grdns East,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
433041,Quintrell Grdns East,2023-06-20T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
