Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
433041,Quintrell Grdns East,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
433041,Quintrell Grdns East,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
433041,Quintrell Grdns East,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.09
433041,Quintrell Grdns East,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
433041,Quintrell Grdns East,2023-06-20T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,26.6
433041,Quintrell Grdns East,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
433041,Quintrell Grdns East,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
433041,Quintrell Grdns East,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
433041,Quintrell Grdns East,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
433041,Quintrell Grdns East,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
433041,Quintrell Grdns East,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
433041,Quintrell Grdns East,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
433041,Quintrell Grdns East,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.72
433041,Quintrell Grdns East,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
433041,Quintrell Grdns East,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.15
433041,Quintrell Grdns East,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.34
433041,Quintrell Grdns East,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.08
433041,Quintrell Grdns East,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
433041,Quintrell Grdns East,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
433041,Quintrell Grdns East,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
433041,Quintrell Grdns East,2023-06-20T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-20T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-20T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-20T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-20T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-20T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-20T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-20T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-20T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-20T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
433041,Quintrell Grdns East,2023-06-20T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-20T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-20T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-20T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-06-20T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
433041,Quintrell Grdns East,2023-06-20T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-20T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-20T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-20T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
433041,Quintrell Grdns East,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.5
433041,Quintrell Grdns East,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
433041,Quintrell Grdns East,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.64
433041,Quintrell Grdns East,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
433041,Quintrell Grdns East,2023-06-20T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
433041,Quintrell Grdns East,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
433041,Quintrell Grdns East,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.07
433041,Quintrell Grdns East,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
433041,Quintrell Grdns East,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.61
433041,Quintrell Grdns East,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
433041,Quintrell Grdns East,2023-06-20T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,26.7
433041,Quintrell Grdns East,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
433041,Quintrell Grdns East,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
433041,Quintrell Grdns East,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
433041,Quintrell Grdns East,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
433041,Quintrell Grdns East,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
433041,Quintrell Grdns East,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
433041,Quintrell Grdns East,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
433041,Quintrell Grdns East,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.78
433041,Quintrell Grdns East,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
433041,Quintrell Grdns East,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.22
433041,Quintrell Grdns East,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.56
433041,Quintrell Grdns East,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.81
433041,Quintrell Grdns East,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,11.7
433041,Quintrell Grdns East,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
433041,Quintrell Grdns East,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
433041,Quintrell Grdns East,2023-06-20T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-20T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-20T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-20T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-20T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-20T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-20T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-20T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-20T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-20T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
433041,Quintrell Grdns East,2023-06-20T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-20T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
433041,Quintrell Grdns East,2023-06-20T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-20T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-20T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
433041,Quintrell Grdns East,2023-06-20T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-20T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-20T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-20T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
433041,Quintrell Grdns East,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.77
433041,Quintrell Grdns East,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
433041,Quintrell Grdns East,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.64
433041,Quintrell Grdns East,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.2
433041,Quintrell Grdns East,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
433041,Quintrell Grdns East,2023-06-20T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
433041,Quintrell Grdns East,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
433041,Quintrell Grdns East,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.2
433041,Quintrell Grdns East,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.23
433041,Quintrell Grdns East,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.04
433041,Quintrell Grdns East,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
433041,Quintrell Grdns East,2023-06-20T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,26.8
433041,Quintrell Grdns East,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
433041,Quintrell Grdns East,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
433041,Quintrell Grdns East,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
433041,Quintrell Grdns East,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
433041,Quintrell Grdns East,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
433041,Quintrell Grdns East,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
433041,Quintrell Grdns East,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
433041,Quintrell Grdns East,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.18
433041,Quintrell Grdns East,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
433041,Quintrell Grdns East,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.25
433041,Quintrell Grdns East,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.76
433041,Quintrell Grdns East,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.69
433041,Quintrell Grdns East,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
433041,Quintrell Grdns East,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
433041,Quintrell Grdns East,2023-06-20T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-20T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-20T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-20T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-20T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-20T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-06-20T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-20T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
433041,Quintrell Grdns East,2023-06-20T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-20T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-20T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-20T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-06-20T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.52
433041,Quintrell Grdns East,2023-06-20T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-20T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-20T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-20T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
433041,Quintrell Grdns East,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.95
433041,Quintrell Grdns East,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
433041,Quintrell Grdns East,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.45
433041,Quintrell Grdns East,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
433041,Quintrell Grdns East,2023-06-20T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
433041,Quintrell Grdns East,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
433041,Quintrell Grdns East,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
433041,Quintrell Grdns East,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.13
433041,Quintrell Grdns East,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.55
433041,Quintrell Grdns East,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
433041,Quintrell Grdns East,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.03
433041,Quintrell Grdns East,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
433041,Quintrell Grdns East,2023-06-20T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
433041,Quintrell Grdns East,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,26.8
433041,Quintrell Grdns East,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
433041,Quintrell Grdns East,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
433041,Quintrell Grdns East,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
433041,Quintrell Grdns East,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
433041,Quintrell Grdns East,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
433041,Quintrell Grdns East,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
433041,Quintrell Grdns East,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
433041,Quintrell Grdns East,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.23
433041,Quintrell Grdns East,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
433041,Quintrell Grdns East,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.25
433041,Quintrell Grdns East,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.87
433041,Quintrell Grdns East,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.18
433041,Quintrell Grdns East,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,15.9
433041,Quintrell Grdns East,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
433041,Quintrell Grdns East,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
433041,Quintrell Grdns East,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
433041,Quintrell Grdns East,2023-06-20T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-20T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-20T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-20T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-20T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-20T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-20T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-20T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-20T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
433041,Quintrell Grdns East,2023-06-20T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-20T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-20T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.08
433041,Quintrell Grdns East,2023-06-20T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-20T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.39
433041,Quintrell Grdns East,2023-06-20T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-20T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-20T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-20T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
433041,Quintrell Grdns East,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.64
433041,Quintrell Grdns East,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
433041,Quintrell Grdns East,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.7
433041,Quintrell Grdns East,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
433041,Quintrell Grdns East,2023-06-20T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
433041,Quintrell Grdns East,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
433041,Quintrell Grdns East,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.53
433041,Quintrell Grdns East,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.08
433041,Quintrell Grdns East,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
433041,Quintrell Grdns East,2023-06-20T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,26.8
433041,Quintrell Grdns East,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
433041,Quintrell Grdns East,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
433041,Quintrell Grdns East,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
433041,Quintrell Grdns East,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
433041,Quintrell Grdns East,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
433041,Quintrell Grdns East,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
433041,Quintrell Grdns East,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
433041,Quintrell Grdns East,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.04
433041,Quintrell Grdns East,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
433041,Quintrell Grdns East,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.28
433041,Quintrell Grdns East,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.19
433041,Quintrell Grdns East,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.35
433041,Quintrell Grdns East,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,11.7
433041,Quintrell Grdns East,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
433041,Quintrell Grdns East,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
433041,Quintrell Grdns East,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
433041,Quintrell Grdns East,2023-06-20T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-20T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-20T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-20T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-20T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-20T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-20T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-20T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-20T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-20T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
433041,Quintrell Grdns East,2023-06-20T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-20T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-20T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.68
433041,Quintrell Grdns East,2023-06-20T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.4
433041,Quintrell Grdns East,2023-06-20T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.42
433041,Quintrell Grdns East,2023-06-20T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-20T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-20T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-20T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
433041,Quintrell Grdns East,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.2
433041,Quintrell Grdns East,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
433041,Quintrell Grdns East,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.68
433041,Quintrell Grdns East,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.85
433041,Quintrell Grdns East,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
433041,Quintrell Grdns East,2023-06-20T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
433041,Quintrell Grdns East,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
433041,Quintrell Grdns East,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.04
433041,Quintrell Grdns East,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.32
433041,Quintrell Grdns East,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
433041,Quintrell Grdns East,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.61
433041,Quintrell Grdns East,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
433041,Quintrell Grdns East,2023-06-20T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,26.9
433041,Quintrell Grdns East,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
433041,Quintrell Grdns East,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
433041,Quintrell Grdns East,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
433041,Quintrell Grdns East,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
433041,Quintrell Grdns East,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
433041,Quintrell Grdns East,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
433041,Quintrell Grdns East,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
433041,Quintrell Grdns East,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.44
433041,Quintrell Grdns East,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
433041,Quintrell Grdns East,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.9
433041,Quintrell Grdns East,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.86
433041,Quintrell Grdns East,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.43
433041,Quintrell Grdns East,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
433041,Quintrell Grdns East,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
433041,Quintrell Grdns East,2023-06-20T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-20T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-20T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-20T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-20T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-20T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-20T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-20T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-20T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-20T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
433041,Quintrell Grdns East,2023-06-20T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-20T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
433041,Quintrell Grdns East,2023-06-20T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-20T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-20T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
433041,Quintrell Grdns East,2023-06-20T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-20T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-20T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-20T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
433041,Quintrell Grdns East,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.04
433041,Quintrell Grdns East,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
433041,Quintrell Grdns East,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.69
433041,Quintrell Grdns East,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.73
433041,Quintrell Grdns East,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
433041,Quintrell Grdns East,2023-06-20T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
433041,Quintrell Grdns East,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
433041,Quintrell Grdns East,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.08
433041,Quintrell Grdns East,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.26
433041,Quintrell Grdns East,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.89
433041,Quintrell Grdns East,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
433041,Quintrell Grdns East,2023-06-20T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
433041,Quintrell Grdns East,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,26.9
433041,Quintrell Grdns East,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
433041,Quintrell Grdns East,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
433041,Quintrell Grdns East,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
433041,Quintrell Grdns East,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
433041,Quintrell Grdns East,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
433041,Quintrell Grdns East,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
433041,Quintrell Grdns East,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
433041,Quintrell Grdns East,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.35
433041,Quintrell Grdns East,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
433041,Quintrell Grdns East,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.29
433041,Quintrell Grdns East,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.12
433041,Quintrell Grdns East,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.74
433041,Quintrell Grdns East,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
433041,Quintrell Grdns East,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
433041,Quintrell Grdns East,2023-06-20T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-20T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-20T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-20T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-20T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-20T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-20T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-20T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-20T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
433041,Quintrell Grdns East,2023-06-20T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-20T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-20T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-20T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-06-20T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
433041,Quintrell Grdns East,2023-06-20T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-20T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-20T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-20T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
433041,Quintrell Grdns East,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.44
433041,Quintrell Grdns East,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.69
433041,Quintrell Grdns East,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.76
433041,Quintrell Grdns East,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
433041,Quintrell Grdns East,2023-06-20T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
433041,Quintrell Grdns East,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
433041,Quintrell Grdns East,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.27
433041,Quintrell Grdns East,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.92
433041,Quintrell Grdns East,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.26
433041,Quintrell Grdns East,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
433041,Quintrell Grdns East,2023-06-20T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
433041,Quintrell Grdns East,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,27.0
433041,Quintrell Grdns East,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
433041,Quintrell Grdns East,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
433041,Quintrell Grdns East,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
433041,Quintrell Grdns East,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
433041,Quintrell Grdns East,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
433041,Quintrell Grdns East,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
433041,Quintrell Grdns East,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
433041,Quintrell Grdns East,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.95
433041,Quintrell Grdns East,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
433041,Quintrell Grdns East,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.34
433041,Quintrell Grdns East,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.37
433041,Quintrell Grdns East,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.46
433041,Quintrell Grdns East,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
433041,Quintrell Grdns East,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
433041,Quintrell Grdns East,2023-06-20T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-20T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-20T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-20T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-20T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-20T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-20T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-20T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-20T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
433041,Quintrell Grdns East,2023-06-20T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-20T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
433041,Quintrell Grdns East,2023-06-20T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-06-20T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-06-20T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
433041,Quintrell Grdns East,2023-06-20T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-20T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-20T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-20T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
433041,Quintrell Grdns East,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.9
433041,Quintrell Grdns East,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.72
433041,Quintrell Grdns East,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
433041,Quintrell Grdns East,2023-06-20T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
433041,Quintrell Grdns East,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
433041,Quintrell Grdns East,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
433041,Quintrell Grdns East,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.01
433041,Quintrell Grdns East,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
433041,Quintrell Grdns East,2023-06-20T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,27.0
433041,Quintrell Grdns East,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
433041,Quintrell Grdns East,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
433041,Quintrell Grdns East,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
433041,Quintrell Grdns East,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
433041,Quintrell Grdns East,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
433041,Quintrell Grdns East,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
433041,Quintrell Grdns East,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
433041,Quintrell Grdns East,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.25
433041,Quintrell Grdns East,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
433041,Quintrell Grdns East,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.5
433041,Quintrell Grdns East,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.08
433041,Quintrell Grdns East,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.08
433041,Quintrell Grdns East,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
433041,Quintrell Grdns East,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
433041,Quintrell Grdns East,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
433041,Quintrell Grdns East,2023-06-20T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-20T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-20T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-20T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-20T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-20T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-20T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-20T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-20T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
433041,Quintrell Grdns East,2023-06-20T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-20T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
433041,Quintrell Grdns East,2023-06-20T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-20T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-20T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
433041,Quintrell Grdns East,2023-06-20T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-20T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-20T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-20T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
433041,Quintrell Grdns East,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.68
433041,Quintrell Grdns East,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
433041,Quintrell Grdns East,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.65
