Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.28
433041,Quintrell Grdns East,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
433041,Quintrell Grdns East,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.79
433041,Quintrell Grdns East,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.68
433041,Quintrell Grdns East,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
433041,Quintrell Grdns East,2023-06-20T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
433041,Quintrell Grdns East,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
433041,Quintrell Grdns East,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.1
433041,Quintrell Grdns East,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.56
433041,Quintrell Grdns East,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.05
433041,Quintrell Grdns East,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
433041,Quintrell Grdns East,2023-06-20T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,27.6
433041,Quintrell Grdns East,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
433041,Quintrell Grdns East,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
433041,Quintrell Grdns East,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
433041,Quintrell Grdns East,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
433041,Quintrell Grdns East,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
433041,Quintrell Grdns East,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
433041,Quintrell Grdns East,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
433041,Quintrell Grdns East,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.59
433041,Quintrell Grdns East,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
433041,Quintrell Grdns East,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.55
433041,Quintrell Grdns East,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.13
433041,Quintrell Grdns East,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.79
433041,Quintrell Grdns East,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,13.3
433041,Quintrell Grdns East,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
433041,Quintrell Grdns East,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
433041,Quintrell Grdns East,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
433041,Quintrell Grdns East,2023-06-20T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-20T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-20T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-20T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-20T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-20T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-20T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-20T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
433041,Quintrell Grdns East,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
433041,Quintrell Grdns East,2023-06-20T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
433041,Quintrell Grdns East,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.37
433041,Quintrell Grdns East,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
433041,Quintrell Grdns East,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.79
433041,Quintrell Grdns East,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.48
433041,Quintrell Grdns East,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
433041,Quintrell Grdns East,2023-06-20T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
433041,Quintrell Grdns East,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.18
433041,Quintrell Grdns East,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.15
433041,Quintrell Grdns East,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.77
433041,Quintrell Grdns East,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
433041,Quintrell Grdns East,2023-06-20T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,27.6
433041,Quintrell Grdns East,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
433041,Quintrell Grdns East,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
433041,Quintrell Grdns East,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
433041,Quintrell Grdns East,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
433041,Quintrell Grdns East,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
433041,Quintrell Grdns East,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
433041,Quintrell Grdns East,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
433041,Quintrell Grdns East,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.77
433041,Quintrell Grdns East,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
433041,Quintrell Grdns East,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.77
433041,Quintrell Grdns East,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.7
433041,Quintrell Grdns East,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.53
433041,Quintrell Grdns East,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
433041,Quintrell Grdns East,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
433041,Quintrell Grdns East,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
433041,Quintrell Grdns East,2023-06-20T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-20T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-20T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-20T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-20T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-20T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-20T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-20T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-20T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
433041,Quintrell Grdns East,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
433041,Quintrell Grdns East,2023-06-20T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
433041,Quintrell Grdns East,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.46
433041,Quintrell Grdns East,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
433041,Quintrell Grdns East,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.83
433041,Quintrell Grdns East,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
433041,Quintrell Grdns East,2023-06-20T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
433041,Quintrell Grdns East,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.23
433041,Quintrell Grdns East,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.1
433041,Quintrell Grdns East,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.57
433041,Quintrell Grdns East,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.38
433041,Quintrell Grdns East,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
433041,Quintrell Grdns East,2023-06-20T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
433041,Quintrell Grdns East,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
433041,Quintrell Grdns East,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,27.7
433041,Quintrell Grdns East,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
433041,Quintrell Grdns East,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
433041,Quintrell Grdns East,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
433041,Quintrell Grdns East,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
433041,Quintrell Grdns East,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
433041,Quintrell Grdns East,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
433041,Quintrell Grdns East,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
433041,Quintrell Grdns East,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.87
433041,Quintrell Grdns East,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
433041,Quintrell Grdns East,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.89
433041,Quintrell Grdns East,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.56
433041,Quintrell Grdns East,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.23
433041,Quintrell Grdns East,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
433041,Quintrell Grdns East,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
433041,Quintrell Grdns East,2023-06-21T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-21T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-21T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-21T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-21T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-21T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-21T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
433041,Quintrell Grdns East,2023-06-21T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-21T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-21T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-21T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-21T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
433041,Quintrell Grdns East,2023-06-21T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-21T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-21T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-21T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
433041,Quintrell Grdns East,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.83
433041,Quintrell Grdns East,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.81
433041,Quintrell Grdns East,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
433041,Quintrell Grdns East,2023-06-21T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
433041,Quintrell Grdns East,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
433041,Quintrell Grdns East,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.98
433041,Quintrell Grdns East,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.57
433041,Quintrell Grdns East,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.88
433041,Quintrell Grdns East,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
433041,Quintrell Grdns East,2023-06-21T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-06-21T23:50:00.000+00:00,transformer,,Temperature,C,27.1
433041,Quintrell Grdns East,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
433041,Quintrell Grdns East,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
433041,Quintrell Grdns East,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
433041,Quintrell Grdns East,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
433041,Quintrell Grdns East,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
433041,Quintrell Grdns East,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
433041,Quintrell Grdns East,2023-06-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
433041,Quintrell Grdns East,2023-06-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
433041,Quintrell Grdns East,2023-06-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
433041,Quintrell Grdns East,2023-06-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.78
433041,Quintrell Grdns East,2023-06-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.61
433041,Quintrell Grdns East,2023-06-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.35
433041,Quintrell Grdns East,2023-06-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
433041,Quintrell Grdns East,2023-06-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
433041,Quintrell Grdns East,2023-06-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
433041,Quintrell Grdns East,2023-06-21T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-21T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-21T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-21T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-21T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-21T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-21T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
433041,Quintrell Grdns East,2023-06-21T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-21T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-21T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-21T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.3
433041,Quintrell Grdns East,2023-06-21T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
433041,Quintrell Grdns East,2023-06-21T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-21T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-21T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-21T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
433041,Quintrell Grdns East,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.04
433041,Quintrell Grdns East,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
433041,Quintrell Grdns East,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.8
433041,Quintrell Grdns East,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.65
433041,Quintrell Grdns East,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
433041,Quintrell Grdns East,2023-06-21T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
433041,Quintrell Grdns East,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
433041,Quintrell Grdns East,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
433041,Quintrell Grdns East,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.64
433041,Quintrell Grdns East,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.79
433041,Quintrell Grdns East,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
433041,Quintrell Grdns East,2023-06-21T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-21T23:40:00.000+00:00,transformer,,Temperature,C,27.2
433041,Quintrell Grdns East,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
433041,Quintrell Grdns East,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
433041,Quintrell Grdns East,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
433041,Quintrell Grdns East,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
433041,Quintrell Grdns East,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
433041,Quintrell Grdns East,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
433041,Quintrell Grdns East,2023-06-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
433041,Quintrell Grdns East,2023-06-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
433041,Quintrell Grdns East,2023-06-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
433041,Quintrell Grdns East,2023-06-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.67
433041,Quintrell Grdns East,2023-06-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.76
433041,Quintrell Grdns East,2023-06-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.39
433041,Quintrell Grdns East,2023-06-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
433041,Quintrell Grdns East,2023-06-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
433041,Quintrell Grdns East,2023-06-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
433041,Quintrell Grdns East,2023-06-21T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-21T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-21T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-21T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-21T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-21T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-21T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-21T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
433041,Quintrell Grdns East,2023-06-21T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-21T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-21T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-21T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-21T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.52
433041,Quintrell Grdns East,2023-06-21T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-21T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-21T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-21T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
433041,Quintrell Grdns East,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.05
433041,Quintrell Grdns East,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
433041,Quintrell Grdns East,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.95
433041,Quintrell Grdns East,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
433041,Quintrell Grdns East,2023-06-21T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
433041,Quintrell Grdns East,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
433041,Quintrell Grdns East,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
433041,Quintrell Grdns East,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.51
433041,Quintrell Grdns East,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
433041,Quintrell Grdns East,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.16
433041,Quintrell Grdns East,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
433041,Quintrell Grdns East,2023-06-21T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-21T23:30:00.000+00:00,transformer,,Temperature,C,27.3
433041,Quintrell Grdns East,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
433041,Quintrell Grdns East,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
433041,Quintrell Grdns East,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
433041,Quintrell Grdns East,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
433041,Quintrell Grdns East,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
433041,Quintrell Grdns East,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
433041,Quintrell Grdns East,2023-06-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
433041,Quintrell Grdns East,2023-06-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
433041,Quintrell Grdns East,2023-06-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
433041,Quintrell Grdns East,2023-06-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.72
433041,Quintrell Grdns East,2023-06-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.02
433041,Quintrell Grdns East,2023-06-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.99
433041,Quintrell Grdns East,2023-06-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
433041,Quintrell Grdns East,2023-06-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
433041,Quintrell Grdns East,2023-06-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
433041,Quintrell Grdns East,2023-06-21T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-21T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-21T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-21T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-21T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-21T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-21T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-21T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-21T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
433041,Quintrell Grdns East,2023-06-21T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-21T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-21T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-21T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-21T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
433041,Quintrell Grdns East,2023-06-21T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-21T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-21T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-21T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
433041,Quintrell Grdns East,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.03
433041,Quintrell Grdns East,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
433041,Quintrell Grdns East,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.28
433041,Quintrell Grdns East,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.58
433041,Quintrell Grdns East,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
433041,Quintrell Grdns East,2023-06-21T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
433041,Quintrell Grdns East,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
433041,Quintrell Grdns East,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.88
433041,Quintrell Grdns East,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.32
433041,Quintrell Grdns East,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
433041,Quintrell Grdns East,2023-06-21T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
433041,Quintrell Grdns East,2023-06-21T23:20:00.000+00:00,transformer,,Temperature,C,27.3
433041,Quintrell Grdns East,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
433041,Quintrell Grdns East,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
433041,Quintrell Grdns East,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
433041,Quintrell Grdns East,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
433041,Quintrell Grdns East,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
433041,Quintrell Grdns East,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
433041,Quintrell Grdns East,2023-06-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
433041,Quintrell Grdns East,2023-06-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
433041,Quintrell Grdns East,2023-06-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
433041,Quintrell Grdns East,2023-06-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.05
433041,Quintrell Grdns East,2023-06-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.42
433041,Quintrell Grdns East,2023-06-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.18
433041,Quintrell Grdns East,2023-06-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-06-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
433041,Quintrell Grdns East,2023-06-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
433041,Quintrell Grdns East,2023-06-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
433041,Quintrell Grdns East,2023-06-21T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-21T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-21T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-21T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-21T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-21T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-21T23:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-21T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-21T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-21T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
433041,Quintrell Grdns East,2023-06-21T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-21T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-21T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-21T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-06-21T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
433041,Quintrell Grdns East,2023-06-21T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-21T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-21T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-21T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
433041,Quintrell Grdns East,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.87
433041,Quintrell Grdns East,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
433041,Quintrell Grdns East,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.75
433041,Quintrell Grdns East,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.75
433041,Quintrell Grdns East,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
433041,Quintrell Grdns East,2023-06-21T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
433041,Quintrell Grdns East,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
433041,Quintrell Grdns East,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
433041,Quintrell Grdns East,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.42
433041,Quintrell Grdns East,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.03
433041,Quintrell Grdns East,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
433041,Quintrell Grdns East,2023-06-21T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
433041,Quintrell Grdns East,2023-06-21T23:10:00.000+00:00,transformer,,Temperature,C,27.4
433041,Quintrell Grdns East,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
433041,Quintrell Grdns East,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
433041,Quintrell Grdns East,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
433041,Quintrell Grdns East,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
433041,Quintrell Grdns East,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
433041,Quintrell Grdns East,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
433041,Quintrell Grdns East,2023-06-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
433041,Quintrell Grdns East,2023-06-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
433041,Quintrell Grdns East,2023-06-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
433041,Quintrell Grdns East,2023-06-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.4
433041,Quintrell Grdns East,2023-06-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.36
433041,Quintrell Grdns East,2023-06-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.37
433041,Quintrell Grdns East,2023-06-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-06-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
433041,Quintrell Grdns East,2023-06-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
433041,Quintrell Grdns East,2023-06-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
433041,Quintrell Grdns East,2023-06-21T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-21T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-21T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-21T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-21T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-21T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-21T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-21T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-21T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-21T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
433041,Quintrell Grdns East,2023-06-21T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-21T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-21T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-06-21T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-21T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
433041,Quintrell Grdns East,2023-06-21T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-21T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-21T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-21T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
433041,Quintrell Grdns East,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.86
433041,Quintrell Grdns East,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
433041,Quintrell Grdns East,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.83
433041,Quintrell Grdns East,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.39
433041,Quintrell Grdns East,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
433041,Quintrell Grdns East,2023-06-21T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
433041,Quintrell Grdns East,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
433041,Quintrell Grdns East,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.28
433041,Quintrell Grdns East,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.32
433041,Quintrell Grdns East,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
433041,Quintrell Grdns East,2023-06-21T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-21T23:00:00.000+00:00,transformer,,Temperature,C,27.4
433041,Quintrell Grdns East,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
433041,Quintrell Grdns East,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
433041,Quintrell Grdns East,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
433041,Quintrell Grdns East,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
433041,Quintrell Grdns East,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
433041,Quintrell Grdns East,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
433041,Quintrell Grdns East,2023-06-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
433041,Quintrell Grdns East,2023-06-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
433041,Quintrell Grdns East,2023-06-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
433041,Quintrell Grdns East,2023-06-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.74
433041,Quintrell Grdns East,2023-06-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.12
433041,Quintrell Grdns East,2023-06-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.08
433041,Quintrell Grdns East,2023-06-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,12.9
433041,Quintrell Grdns East,2023-06-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
433041,Quintrell Grdns East,2023-06-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
433041,Quintrell Grdns East,2023-06-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
433041,Quintrell Grdns East,2023-06-21T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-21T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-21T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-21T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-21T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-21T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-21T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-21T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-21T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-21T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
433041,Quintrell Grdns East,2023-06-21T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-21T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-21T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-21T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-06-21T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
433041,Quintrell Grdns East,2023-06-21T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-21T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
