Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-21T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
433041,Quintrell Grdns East,2023-06-21T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-21T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-21T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-21T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
433041,Quintrell Grdns East,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.6
433041,Quintrell Grdns East,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
433041,Quintrell Grdns East,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.27
433041,Quintrell Grdns East,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.75
433041,Quintrell Grdns East,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
433041,Quintrell Grdns East,2023-06-21T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
433041,Quintrell Grdns East,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
433041,Quintrell Grdns East,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
433041,Quintrell Grdns East,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.52
433041,Quintrell Grdns East,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.39
433041,Quintrell Grdns East,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
433041,Quintrell Grdns East,2023-06-21T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-21T21:20:00.000+00:00,transformer,,Temperature,C,28.1
433041,Quintrell Grdns East,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
433041,Quintrell Grdns East,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
433041,Quintrell Grdns East,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
433041,Quintrell Grdns East,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
433041,Quintrell Grdns East,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
433041,Quintrell Grdns East,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
433041,Quintrell Grdns East,2023-06-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
433041,Quintrell Grdns East,2023-06-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.89
433041,Quintrell Grdns East,2023-06-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
433041,Quintrell Grdns East,2023-06-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.83
433041,Quintrell Grdns East,2023-06-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.59
433041,Quintrell Grdns East,2023-06-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,6.12
433041,Quintrell Grdns East,2023-06-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
433041,Quintrell Grdns East,2023-06-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
433041,Quintrell Grdns East,2023-06-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
433041,Quintrell Grdns East,2023-06-21T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-21T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-21T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-21T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-21T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-21T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-21T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-21T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-21T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
433041,Quintrell Grdns East,2023-06-21T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
433041,Quintrell Grdns East,2023-06-21T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-21T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.3
433041,Quintrell Grdns East,2023-06-21T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.48
433041,Quintrell Grdns East,2023-06-21T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
433041,Quintrell Grdns East,2023-06-21T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-21T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-21T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-21T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
433041,Quintrell Grdns East,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.14
433041,Quintrell Grdns East,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.29
433041,Quintrell Grdns East,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.1
433041,Quintrell Grdns East,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
433041,Quintrell Grdns East,2023-06-21T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
433041,Quintrell Grdns East,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
433041,Quintrell Grdns East,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.46
433041,Quintrell Grdns East,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.09
433041,Quintrell Grdns East,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.79
433041,Quintrell Grdns East,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
433041,Quintrell Grdns East,2023-06-21T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
433041,Quintrell Grdns East,2023-06-21T21:10:00.000+00:00,transformer,,Temperature,C,28.2
433041,Quintrell Grdns East,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
433041,Quintrell Grdns East,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
433041,Quintrell Grdns East,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
433041,Quintrell Grdns East,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
433041,Quintrell Grdns East,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
433041,Quintrell Grdns East,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
433041,Quintrell Grdns East,2023-06-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
433041,Quintrell Grdns East,2023-06-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.96
433041,Quintrell Grdns East,2023-06-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
433041,Quintrell Grdns East,2023-06-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.39
433041,Quintrell Grdns East,2023-06-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.39
433041,Quintrell Grdns East,2023-06-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.72
433041,Quintrell Grdns East,2023-06-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,14.7
433041,Quintrell Grdns East,2023-06-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
433041,Quintrell Grdns East,2023-06-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
433041,Quintrell Grdns East,2023-06-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
433041,Quintrell Grdns East,2023-06-21T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-21T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-21T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-21T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-21T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-21T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-21T21:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-21T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-21T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
433041,Quintrell Grdns East,2023-06-21T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
433041,Quintrell Grdns East,2023-06-21T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-21T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.39
433041,Quintrell Grdns East,2023-06-21T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.67
433041,Quintrell Grdns East,2023-06-21T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.52
433041,Quintrell Grdns East,2023-06-21T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-21T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-21T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-21T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
433041,Quintrell Grdns East,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.0
433041,Quintrell Grdns East,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
433041,Quintrell Grdns East,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.36
433041,Quintrell Grdns East,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.32
433041,Quintrell Grdns East,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
433041,Quintrell Grdns East,2023-06-21T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
433041,Quintrell Grdns East,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
433041,Quintrell Grdns East,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
433041,Quintrell Grdns East,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
433041,Quintrell Grdns East,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.18
433041,Quintrell Grdns East,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.67
433041,Quintrell Grdns East,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.4
433041,Quintrell Grdns East,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
433041,Quintrell Grdns East,2023-06-21T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
433041,Quintrell Grdns East,2023-06-21T21:00:00.000+00:00,transformer,,Temperature,C,28.3
433041,Quintrell Grdns East,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
433041,Quintrell Grdns East,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
433041,Quintrell Grdns East,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
433041,Quintrell Grdns East,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
433041,Quintrell Grdns East,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
433041,Quintrell Grdns East,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
433041,Quintrell Grdns East,2023-06-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
433041,Quintrell Grdns East,2023-06-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.54
433041,Quintrell Grdns East,2023-06-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
433041,Quintrell Grdns East,2023-06-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.52
433041,Quintrell Grdns East,2023-06-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.41
433041,Quintrell Grdns East,2023-06-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,6.05
433041,Quintrell Grdns East,2023-06-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-06-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
433041,Quintrell Grdns East,2023-06-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
433041,Quintrell Grdns East,2023-06-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
433041,Quintrell Grdns East,2023-06-21T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-21T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-21T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-21T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-21T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-21T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-21T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-21T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-21T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-21T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-21T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
433041,Quintrell Grdns East,2023-06-21T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
433041,Quintrell Grdns East,2023-06-21T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-21T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-21T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-06-21T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.52
433041,Quintrell Grdns East,2023-06-21T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-21T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-21T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-21T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
433041,Quintrell Grdns East,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.82
433041,Quintrell Grdns East,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
433041,Quintrell Grdns East,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.34
433041,Quintrell Grdns East,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.32
433041,Quintrell Grdns East,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
433041,Quintrell Grdns East,2023-06-21T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
433041,Quintrell Grdns East,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
433041,Quintrell Grdns East,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
433041,Quintrell Grdns East,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
433041,Quintrell Grdns East,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.3
433041,Quintrell Grdns East,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.4
433041,Quintrell Grdns East,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.95
433041,Quintrell Grdns East,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.86
433041,Quintrell Grdns East,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.29
433041,Quintrell Grdns East,2023-06-21T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
433041,Quintrell Grdns East,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
433041,Quintrell Grdns East,2023-06-21T20:50:00.000+00:00,transformer,,Temperature,C,28.3
433041,Quintrell Grdns East,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
433041,Quintrell Grdns East,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
433041,Quintrell Grdns East,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
433041,Quintrell Grdns East,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
433041,Quintrell Grdns East,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
433041,Quintrell Grdns East,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
433041,Quintrell Grdns East,2023-06-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
433041,Quintrell Grdns East,2023-06-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.69
433041,Quintrell Grdns East,2023-06-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
433041,Quintrell Grdns East,2023-06-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.01
433041,Quintrell Grdns East,2023-06-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.77
433041,Quintrell Grdns East,2023-06-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.98
433041,Quintrell Grdns East,2023-06-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
433041,Quintrell Grdns East,2023-06-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
433041,Quintrell Grdns East,2023-06-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
433041,Quintrell Grdns East,2023-06-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
433041,Quintrell Grdns East,2023-06-21T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-21T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-21T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-21T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-21T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-21T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-06-21T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-21T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-21T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-21T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-21T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
433041,Quintrell Grdns East,2023-06-21T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
433041,Quintrell Grdns East,2023-06-21T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-21T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-21T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-06-21T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
433041,Quintrell Grdns East,2023-06-21T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-21T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-21T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-21T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
433041,Quintrell Grdns East,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.53
433041,Quintrell Grdns East,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
433041,Quintrell Grdns East,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.25
433041,Quintrell Grdns East,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.71
433041,Quintrell Grdns East,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
433041,Quintrell Grdns East,2023-06-21T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
433041,Quintrell Grdns East,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
433041,Quintrell Grdns East,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
433041,Quintrell Grdns East,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.42
433041,Quintrell Grdns East,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.77
433041,Quintrell Grdns East,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.43
433041,Quintrell Grdns East,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.7
433041,Quintrell Grdns East,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.85
433041,Quintrell Grdns East,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.43
433041,Quintrell Grdns East,2023-06-21T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
433041,Quintrell Grdns East,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
433041,Quintrell Grdns East,2023-06-21T20:40:00.000+00:00,transformer,,Temperature,C,28.4
433041,Quintrell Grdns East,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
433041,Quintrell Grdns East,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
433041,Quintrell Grdns East,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
433041,Quintrell Grdns East,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
433041,Quintrell Grdns East,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
433041,Quintrell Grdns East,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
433041,Quintrell Grdns East,2023-06-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
433041,Quintrell Grdns East,2023-06-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.84
433041,Quintrell Grdns East,2023-06-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
433041,Quintrell Grdns East,2023-06-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.44
433041,Quintrell Grdns East,2023-06-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.14
433041,Quintrell Grdns East,2023-06-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.31
433041,Quintrell Grdns East,2023-06-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
433041,Quintrell Grdns East,2023-06-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
433041,Quintrell Grdns East,2023-06-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
433041,Quintrell Grdns East,2023-06-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
433041,Quintrell Grdns East,2023-06-21T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-21T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-21T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-21T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-21T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-21T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-21T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-21T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-21T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-21T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
433041,Quintrell Grdns East,2023-06-21T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
433041,Quintrell Grdns East,2023-06-21T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
433041,Quintrell Grdns East,2023-06-21T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.48
433041,Quintrell Grdns East,2023-06-21T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-21T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
433041,Quintrell Grdns East,2023-06-21T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-21T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-21T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-21T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-12.42
433041,Quintrell Grdns East,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.76
433041,Quintrell Grdns East,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
433041,Quintrell Grdns East,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.1
433041,Quintrell Grdns East,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.8
433041,Quintrell Grdns East,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
433041,Quintrell Grdns East,2023-06-21T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
433041,Quintrell Grdns East,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
433041,Quintrell Grdns East,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
433041,Quintrell Grdns East,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
433041,Quintrell Grdns East,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
433041,Quintrell Grdns East,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
433041,Quintrell Grdns East,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.46
433041,Quintrell Grdns East,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.64
433041,Quintrell Grdns East,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.55
433041,Quintrell Grdns East,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
433041,Quintrell Grdns East,2023-06-21T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
433041,Quintrell Grdns East,2023-06-21T20:30:00.000+00:00,transformer,,Temperature,C,28.5
433041,Quintrell Grdns East,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
433041,Quintrell Grdns East,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
433041,Quintrell Grdns East,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
433041,Quintrell Grdns East,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
433041,Quintrell Grdns East,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
433041,Quintrell Grdns East,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
433041,Quintrell Grdns East,2023-06-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.85
433041,Quintrell Grdns East,2023-06-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.75
433041,Quintrell Grdns East,2023-06-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
433041,Quintrell Grdns East,2023-06-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.39
433041,Quintrell Grdns East,2023-06-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.78
433041,Quintrell Grdns East,2023-06-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,9.22
433041,Quintrell Grdns East,2023-06-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
433041,Quintrell Grdns East,2023-06-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
433041,Quintrell Grdns East,2023-06-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
433041,Quintrell Grdns East,2023-06-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
433041,Quintrell Grdns East,2023-06-21T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-21T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-21T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-21T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-21T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-21T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-06-21T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-21T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-21T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-21T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
433041,Quintrell Grdns East,2023-06-21T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-21T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
433041,Quintrell Grdns East,2023-06-21T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-21T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-21T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
433041,Quintrell Grdns East,2023-06-21T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-21T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-21T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-21T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.54
433041,Quintrell Grdns East,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.21
433041,Quintrell Grdns East,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
433041,Quintrell Grdns East,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.7
433041,Quintrell Grdns East,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.71
433041,Quintrell Grdns East,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.16
433041,Quintrell Grdns East,2023-06-21T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
433041,Quintrell Grdns East,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
433041,Quintrell Grdns East,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
433041,Quintrell Grdns East,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
433041,Quintrell Grdns East,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
433041,Quintrell Grdns East,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.77
433041,Quintrell Grdns East,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.65
433041,Quintrell Grdns East,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.71
433041,Quintrell Grdns East,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.63
433041,Quintrell Grdns East,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
433041,Quintrell Grdns East,2023-06-21T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
433041,Quintrell Grdns East,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
433041,Quintrell Grdns East,2023-06-21T20:20:00.000+00:00,transformer,,Temperature,C,28.5
433041,Quintrell Grdns East,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
433041,Quintrell Grdns East,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
433041,Quintrell Grdns East,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
433041,Quintrell Grdns East,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
433041,Quintrell Grdns East,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
433041,Quintrell Grdns East,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
433041,Quintrell Grdns East,2023-06-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
433041,Quintrell Grdns East,2023-06-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.36
433041,Quintrell Grdns East,2023-06-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
433041,Quintrell Grdns East,2023-06-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.68
433041,Quintrell Grdns East,2023-06-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.91
433041,Quintrell Grdns East,2023-06-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.54
433041,Quintrell Grdns East,2023-06-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
433041,Quintrell Grdns East,2023-06-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
433041,Quintrell Grdns East,2023-06-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
433041,Quintrell Grdns East,2023-06-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
433041,Quintrell Grdns East,2023-06-21T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-21T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-21T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-21T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-21T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-21T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-21T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-21T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
433041,Quintrell Grdns East,2023-06-21T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
433041,Quintrell Grdns East,2023-06-21T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
433041,Quintrell Grdns East,2023-06-21T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-21T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-21T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
433041,Quintrell Grdns East,2023-06-21T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-21T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-21T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-21T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
433041,Quintrell Grdns East,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.57
433041,Quintrell Grdns East,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
433041,Quintrell Grdns East,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.13
433041,Quintrell Grdns East,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.57
433041,Quintrell Grdns East,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
433041,Quintrell Grdns East,2023-06-21T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
433041,Quintrell Grdns East,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
433041,Quintrell Grdns East,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
433041,Quintrell Grdns East,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
433041,Quintrell Grdns East,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.5
433041,Quintrell Grdns East,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.64
433041,Quintrell Grdns East,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.83
433041,Quintrell Grdns East,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.78
433041,Quintrell Grdns East,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
433041,Quintrell Grdns East,2023-06-21T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
433041,Quintrell Grdns East,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
433041,Quintrell Grdns East,2023-06-21T20:10:00.000+00:00,transformer,,Temperature,C,28.6
433041,Quintrell Grdns East,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
433041,Quintrell Grdns East,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
433041,Quintrell Grdns East,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
433041,Quintrell Grdns East,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
433041,Quintrell Grdns East,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
433041,Quintrell Grdns East,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
433041,Quintrell Grdns East,2023-06-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
433041,Quintrell Grdns East,2023-06-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.41
433041,Quintrell Grdns East,2023-06-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
433041,Quintrell Grdns East,2023-06-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.21
433041,Quintrell Grdns East,2023-06-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.9
433041,Quintrell Grdns East,2023-06-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,7.63
433041,Quintrell Grdns East,2023-06-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,15.3
433041,Quintrell Grdns East,2023-06-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
433041,Quintrell Grdns East,2023-06-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
433041,Quintrell Grdns East,2023-06-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
433041,Quintrell Grdns East,2023-06-21T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-21T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-21T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-21T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-21T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-21T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-21T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-21T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-21T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-21T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
433041,Quintrell Grdns East,2023-06-21T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-06-21T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
433041,Quintrell Grdns East,2023-06-21T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-06-21T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-21T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
433041,Quintrell Grdns East,2023-06-21T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-21T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-21T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-21T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.42
433041,Quintrell Grdns East,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.03
433041,Quintrell Grdns East,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
433041,Quintrell Grdns East,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.29
433041,Quintrell Grdns East,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.66
433041,Quintrell Grdns East,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
433041,Quintrell Grdns East,2023-06-21T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
433041,Quintrell Grdns East,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
433041,Quintrell Grdns East,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
433041,Quintrell Grdns East,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
433041,Quintrell Grdns East,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.97
433041,Quintrell Grdns East,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.75
433041,Quintrell Grdns East,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.34
433041,Quintrell Grdns East,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.17
433041,Quintrell Grdns East,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.6
433041,Quintrell Grdns East,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
433041,Quintrell Grdns East,2023-06-21T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
433041,Quintrell Grdns East,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
433041,Quintrell Grdns East,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
433041,Quintrell Grdns East,2023-06-21T20:00:00.000+00:00,transformer,,Temperature,C,28.6
433041,Quintrell Grdns East,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
433041,Quintrell Grdns East,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
433041,Quintrell Grdns East,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
433041,Quintrell Grdns East,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
433041,Quintrell Grdns East,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
433041,Quintrell Grdns East,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
433041,Quintrell Grdns East,2023-06-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
433041,Quintrell Grdns East,2023-06-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.09
433041,Quintrell Grdns East,2023-06-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
433041,Quintrell Grdns East,2023-06-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.88
433041,Quintrell Grdns East,2023-06-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.8
433041,Quintrell Grdns East,2023-06-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.44
433041,Quintrell Grdns East,2023-06-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,23.9
433041,Quintrell Grdns East,2023-06-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
433041,Quintrell Grdns East,2023-06-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
433041,Quintrell Grdns East,2023-06-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
433041,Quintrell Grdns East,2023-06-21T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-21T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-21T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-21T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-21T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-21T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.15
433041,Quintrell Grdns East,2023-06-21T19:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-21T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-21T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-21T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
433041,Quintrell Grdns East,2023-06-21T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
